Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,45,900.5,82.0,2.55,11.6,627.5,1035.42,801.58
2018,3,14,15,0,898.0,77.0,2.5,11.6,593.0,1024.09,795.18
2018,3,14,15,15,869.5,77.0,2.5,11.6,546.5,989.01,773.05
2018,3,14,15,30,841.0,77.0,2.5,11.6,500.0,962.87,757.24
2018,3,14,15,45,653.0,105.0,2.45,11.45,414.5,807.86,648.29
2018,3,14,16,0,465.0,133.0,2.4,11.3,329.0,638.63,524.5
2018,3,14,16,15,425.5,121.0,2.15,10.9,283.0,577.1,478.81
2018,3,14,16,30,386.0,109.0,1.9,10.5,237.0,515.97,431.18
2018,3,14,16,45,462.0,84.0,1.65,10.1,212.0,538.21,449.28
2018,3,14,17,0,538.0,59.0,1.4,9.7,187.0,561.09,464.76
2018,3,14,17,15,509.5,48.5,1.35,9.1,146.0,503.73,416.66
2018,3,14,17,30,481.0,38.0,1.3,8.5,105.0,447.37,365.87
2018,3,14,17,45,330.5,28.5,1.25,7.85,65.5,309.52,230.61
2018,3,14,18,0,180.0,19.0,1.2,7.2,26.0,130.74,0.0
2018,3,14,18,15,90.0,9.5,1.2,7.05,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,6,15,56.5,7.5,1.55,5.25,9.0,0.0,0.0
2018,3,15,6,30,113.0,15.0,1.8,6.1,18.0,11.8,0.0
2018,3,15,6,45,234.0,26.5,2.05,6.95,51.0,21.73,10.45
2018,3,15,7,0,355.0,38.0,2.3,7.8,84.0,31.13,21.9
2018,3,15,7,15,336.0,56.0,2.5,8.25,115.5,42.26,32.54
2018,3,15,7,30,317.0,74.0,2.7,8.7,147.0,54.42,43.87
2018,3,15,7,45,274.5,97.5,2.9,9.2,171.5,70.25,58.28
2018,3,15,8,0,232.0,121.0,3.1,9.7,196.0,84.5,71.01
2018,3,15,8,15,239.0,142.5,3.2,10.0,231.0,97.62,82.53
2018,3,15,8,30,246.0,164.0,3.3,10.3,266.0,110.24,93.43
2018,3,15,8,45,249.0,184.5,3.45,10.6,298.0,132.6,102.4
2018,3,15,9,0,252.0,205.0,3.6,10.9,330.0,168.76,126.87
2018,3,15,9,15,396.0,189.5,3.65,11.05,406.0,207.85,151.92
2018,3,15,9,30,540.0,174.0,3.7,11.2,482.0,265.09,195.42
2018,3,15,9,45,325.0,189.0,3.75,11.35,378.0,247.27,191.4
2018,3,15,10,0,110.0,204.0,3.8,11.5,274.0,201.12,160.39
2018,3,15,10,15,55.0,153.5,3.9,11.65,188.5,144.14,114.81
2018,3,15,10,30,0.0,103.0,4.0,11.8,103.0,79.49,61.33
2018,3,15,10,45,1.0,127.0,4.05,11.9,127.5,98.75,77.31
2018,3,15,11,0,2.0,151.0,4.1,12.0,152.0,118.41,93.48
2018,3,15,11,15,4.0,169.5,4.2,12.0,172.5,134.83,106.96
2018,3,15,11,30,6.0,188.0,4.3,12.0,193.0,151.74,120.84
2018,3,15,11,45,5.5,173.0,4.4,12.0,177.5,139.98,111.12
2018,3,15,12,0,5.0,158.0,4.5,12.0,162.0,127.99,101.25
2018,3,15,12,15,4.5,150.5,4.55,11.9,154.0,121.93,96.3
2018,3,15,12,30,4.0,143.0,4.6,11.8,146.0,115.75,91.24
2018,3,15,12,45,7.0,162.0,4.65,11.75,167.5,134.54,106.94
2018,3,15,13,0,10.0,181.0,4.7,11.7,189.0,153.93,123.12
2018,3,15,13,15,13.0,181.0,4.65,11.55,191.0,157.56,126.39
2018,3,15,13,30,16.0,181.0,4.6,11.4,193.0,161.31,129.82
2018,3,15,13,45,32.0,202.0,4.55,11.3,224.5,212.74,172.99
2018,3,15,14,0,48.0,223.0,4.5,11.2,256.0,252.47,206.31
2018,3,15,14,15,69.0,241.5,4.4,11.15,287.0,296.46,243.12
2018,3,15,14,30,90.0,260.0,4.3,11.1,318.0,342.37,281.24
2018,3,15,14,45,68.0,236.0,4.2,11.0,278.5,296.81,244.13
2018,3,15,15,0,46.0,212.0,4.1,10.9,239.0,250.75,206.38
2018,3,15,15,15,60.5,208.0,4.1,10.9,240.5,264.7,219.14
2018,3,15,15,30,75.0,204.0,4.1,10.9,242.0,278.9,232.02
2018,3,15,15,45,113.5,187.5,4.1,10.9,239.0,322.64,270.1
2018,3,15,16,0,152.0,171.0,4.1,10.9,236.0,341.66,287.89
2018,3,15,16,15,174.0,148.0,3.9,10.75,213.5,334.0,283.18
2018,3,15,16,30,196.0,125.0,3.7,10.6,191.0,343.86,292.45
2018,3,15,16,45,143.5,106.5,3.55,10.45,150.5,253.39,215.88
2018,3,15,17,0,91.0,88.0,3.4,10.3,110.0,185.99,157.06
2018,3,15,17,15,64.5,67.5,3.3,10.15,81.0,139.22,115.59
2018,3,15,17,30,38.0,47.0,3.2,10.0,52.0,80.18,63.28
2018,3,15,17,45,25.0,29.5,3.1,9.85,32.5,50.91,34.56
2018,3,15,18,0,12.0,12.0,3.0,9.7,13.0,17.14,0.0
2018,3,15,18,15,6.0,6.0,3.0,9.65,6.5,4.72,0.0
2018,3,15,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.8,8.4,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,2.0,8.5,6.0,4.72,0.0
2018,3,16,6,45,1.5,14.0,2.15,8.65,14.0,10.65,2.62
2018,3,16,7,0,0.0,22.0,2.3,8.8,22.0,16.75,9.2
2018,3,16,7,15,0.0,34.5,2.45,8.8,34.5,26.34,18.19
2018,3,16,7,30,0.0,47.0,2.6,8.8,47.0,35.96,27.16
2018,3,16,7,45,1.5,69.5,2.75,8.8,70.0,52.49,42.3
2018,3,16,8,0,3.0,92.0,2.9,8.8,93.0,68.45,56.76
2018,3,16,8,15,2.0,97.5,3.05,8.85,98.0,72.92,60.66
2018,3,16,8,30,1.0,103.0,3.2,8.9,103.0,77.28,64.41
2018,3,16,8,45,0.5,80.0,3.3,8.95,80.0,61.5,47.67
2018,3,16,9,0,0.0,57.0,3.4,9.0,57.0,43.7,32.2
2018,3,16,9,15,49.0,119.5,3.55,9.15,147.5,99.19,77.31
2018,3,16,9,30,98.0,182.0,3.7,9.3,238.0,160.82,127.3
2018,3,16,9,45,249.0,212.5,3.8,9.45,368.5,240.61,189.57
2018,3,16,10,0,400.0,243.0,3.9,9.6,499.0,344.7,273.09
2018,3,16,10,15,215.5,218.0,3.95,9.7,356.5,271.76,218.89
2018,3,16,10,30,31.0,193.0,4.0,9.8,214.0,167.71,135.22
2018,3,16,10,45,158.5,237.5,4.05,9.95,352.5,284.96,232.21
2018,3,16,11,0,286.0,282.0,4.1,10.1,491.0,420.92,342.25
2018,3,16,11,15,315.0,302.0,4.15,10.2,537.0,478.73,388.3
2018,3,16,11,30,344.0,322.0,4.2,10.3,583.0,539.41,436.26
2018,3,16,11,45,293.0,333.0,4.25,10.45,557.0,533.91,431.34
2018,3,16,12,0,242.0,344.0,4.3,10.6,531.0,523.24,422.33
2018,3,16,12,15,179.0,335.0,4.35,10.65,473.5,461.39,373.5
2018,3,16,12,30,116.0,326.0,4.4,10.7,416.0,409.3,331.42
2018,3,16,12,45,223.5,326.5,4.45,10.8,497.5,536.56,434.31
2018,3,16,13,0,331.0,327.0,4.5,10.9,579.0,650.68,524.48
2018,3,16,13,15,321.0,319.0,4.5,10.95,559.5,647.07,521.57
2018,3,16,13,30,311.0,311.0,4.5,11.0,540.0,641.2,517.58
2018,3,16,13,45,374.5,285.5,4.55,11.0,552.5,687.61,556.0
2018,3,16,14,0,438.0,260.0,4.6,11.0,565.0,757.72,611.3
2018,3,16,14,15,438.5,247.0,4.55,10.9,541.0,752.12,608.05
2018,3,16,14,30,439.0,234.0,4.5,10.8,517.0,743.9,603.36
2018,3,16,14,45,333.0,240.5,4.45,10.7,448.0,621.22,508.74
2018,3,16,15,0,227.0,247.0,4.4,10.6,379.0,499.26,412.3
2018,3,16,15,15,288.0,223.5,4.4,10.6,378.5,559.6,463.32
2018,3,16,15,30,349.0,200.0,4.4,10.6,378.0,591.82,491.76
2018,3,16,15,45,382.0,173.0,4.2,10.25,351.0,611.98,509.6
2018,3,16,16,0,415.0,146.0,4.0,9.9,324.0,605.1,506.8
2018,3,16,16,15,478.5,118.5,3.7,9.6,299.5,621.21,521.81
2018,3,16,16,30,542.0,91.0,3.4,9.3,275.0,639.97,537.17
2018,3,16,16,45,460.5,84.0,3.1,9.0,222.0,534.77,453.0
2018,3,16,17,0,379.0,77.0,2.8,8.7,169.0,444.0,378.26
2018,3,16,17,15,309.0,63.0,2.5,8.2,126.5,357.92,304.26
2018,3,16,17,30,239.0,49.0,2.2,7.7,84.0,277.32,232.15
2018,3,16,17,45,155.0,33.5,1.9,7.2,52.5,191.64,147.95
2018,3,16,18,0,71.0,18.0,1.6,6.7,21.0,80.1,0.0
2018,3,16,18,15,35.5,9.0,1.6,6.6,10.5,7.08,0.0
2018,3,16,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,17,6,15,4.5,7.0,1.1,6.6,7.0,0.0,0.0
2018,3,17,6,30,9.0,14.0,1.3,7.0,14.0,11.02,0.0
2018,3,17,6,45,54.5,32.5,1.45,7.35,39.5,24.16,13.92
2018,3,17,7,0,100.0,51.0,1.6,7.7,65.0,37.46,27.74
2018,3,17,7,15,148.0,70.0,1.7,7.95,100.5,50.53,40.16
2018,3,17,7,30,196.0,89.0,1.8,8.2,136.0,63.61,52.34
2018,3,17,7,45,210.0,109.0,1.9,8.4,170.0,76.63,64.24
2018,3,17,8,0,224.0,129.0,2.0,8.6,204.0,89.23,75.52
2018,3,17,8,15,461.0,111.5,1.95,8.85,297.0,79.9,66.89
2018,3,17,8,30,698.0,94.0,1.9,9.1,390.0,72.89,60.37
2018,3,17,8,45,458.0,135.5,1.9,9.35,339.0,110.83,79.53
2018,3,17,9,0,218.0,177.0,1.9,9.6,288.0,147.56,110.82
2018,3,17,9,15,188.5,219.0,1.85,9.7,320.5,190.75,147.08
2018,3,17,9,30,159.0,261.0,1.8,9.8,353.0,228.75,179.89
2018,3,17,9,45,162.0,255.5,1.75,9.95,354.5,242.52,191.81
2018,3,17,10,0,165.0,250.0,1.7,10.1,356.0,255.37,203.17
2018,3,17,10,15,172.0,252.0,1.7,10.25,367.5,274.94,219.82
2018,3,17,10,30,179.0,254.0,1.7,10.4,379.0,294.82,236.53
2018,3,17,10,45,245.0,294.5,1.7,10.55,471.5,385.85,308.79
2018,3,17,11,0,311.0,335.0,1.7,10.7,564.0,480.01,381.57
2018,3,17,11,15,259.5,342.5,1.7,10.85,536.5,476.41,378.26
2018,3,17,11,30,208.0,350.0,1.7,11.0,509.0,454.64,361.42
2018,3,17,11,45,209.0,323.5,1.75,11.15,484.5,447.34,356.78
2018,3,17,12,0,210.0,297.0,1.8,11.3,460.0,453.32,361.98
2018,3,17,12,15,105.0,188.5,1.85,11.35,270.0,261.18,211.17
2018,3,17,12,30,0.0,80.0,1.9,11.4,80.0,61.82,46.16
2018,3,17,12,45,0.0,74.0,1.95,11.4,74.0,57.15,42.47
2018,3,17,13,0,0.0,68.0,2.0,11.4,68.0,52.48,38.59
2018,3,17,13,15,1.5,102.0,2.05,11.4,103.0,80.58,62.17
2018,3,17,13,30,3.0,136.0,2.1,11.4,138.0,110.07,86.75
2018,3,17,13,45,26.0,178.0,2.1,11.35,196.0,182.99,147.81
2018,3,17,14,0,49.0,220.0,2.1,11.3,254.0,249.77,202.87
2018,3,17,14,15,102.0,253.5,2.1,11.2,320.5,365.85,297.27
2018,3,17,14,30,155.0,287.0,2.1,11.1,387.0,462.95,374.53
2018,3,17,14,45,156.5,263.5,2.1,11.0,360.0,442.04,359.05
2018,3,17,15,0,158.0,240.0,2.1,10.9,333.0,419.86,343.22
2018,3,17,15,15,89.0,181.0,2.1,10.9,232.5,283.09,233.37
2018,3,17,15,30,20.0,122.0,2.1,10.9,132.0,129.73,105.42
2018,3,17,15,45,62.5,133.0,1.95,10.75,160.5,184.66,154.02
2018,3,17,16,0,105.0,144.0,1.8,10.6,189.0,260.2,218.37
2018,3,17,16,15,177.5,131.0,1.55,10.25,196.5,333.64,281.01
2018,3,17,16,30,250.0,118.0,1.3,9.9,204.0,380.58,320.94
2018,3,17,16,45,315.0,97.0,1.1,9.55,187.0,425.87,357.92
2018,3,17,17,0,380.0,76.0,0.9,9.2,170.0,442.34,370.54
2018,3,17,17,15,268.5,59.5,0.9,8.7,118.0,319.94,268.64
2018,3,17,17,30,157.0,43.0,0.9,8.2,66.0,186.75,155.18
2018,3,17,17,45,152.5,32.0,0.95,7.7,47.0,185.66,144.52
2018,3,17,18,0,148.0,21.0,1.0,7.2,28.0,145.15,0.0
2018,3,17,18,15,74.0,10.5,1.0,6.95,14.0,51.92,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,6,15,82.0,10.5,0.45,5.3,14.0,8.26,0.0
2018,3,18,6,30,164.0,21.0,0.5,5.6,28.0,15.96,0.0
2018,3,18,6,45,274.0,33.5,0.6,5.9,65.0,27.59,17.43
2018,3,18,7,0,384.0,46.0,0.7,6.2,102.0,37.68,28.26
2018,3,18,7,15,297.0,67.0,0.75,6.75,120.5,49.55,39.56
2018,3,18,7,30,210.0,88.0,0.8,7.3,139.0,63.2,52.21
2018,3,18,7,45,207.5,111.0,0.85,7.85,171.5,77.86,65.48
2018,3,18,8,0,205.0,134.0,0.9,8.4,204.0,91.94,77.93
2018,3,18,8,15,312.5,141.0,0.95,9.1,266.0,98.01,82.94
2018,3,18,8,30,420.0,148.0,1.0,9.8,328.0,101.15,85.26
2018,3,18,8,45,545.5,138.0,1.05,10.45,400.0,117.02,82.16
2018,3,18,9,0,671.0,128.0,1.1,11.1,472.0,168.55,108.16
2018,3,18,9,15,494.5,180.5,1.1,11.5,445.5,219.98,156.0
2018,3,18,9,30,318.0,233.0,1.1,11.9,419.0,249.91,188.8
2018,3,18,9,45,235.0,268.5,1.1,12.35,411.0,274.23,212.39
2018,3,18,10,0,152.0,304.0,1.1,12.8,403.0,288.92,226.68
2018,3,18,10,15,184.5,318.0,1.05,13.05,443.5,329.37,258.37
2018,3,18,10,30,217.0,332.0,1.0,13.3,484.0,373.76,292.7
2018,3,18,10,45,252.5,338.0,0.9,13.6,520.5,424.59,331.12
2018,3,18,11,0,288.0,344.0,0.8,13.9,557.0,473.07,366.97
2018,3,18,11,15,257.0,358.0,0.7,13.95,551.5,487.5,376.7
2018,3,18,11,30,226.0,372.0,0.6,14.0,546.0,486.28,374.95
2018,3,18,11,45,285.5,362.5,0.5,14.1,584.5,553.97,424.16
2018,3,18,12,0,345.0,353.0,0.4,14.2,623.0,613.1,465.52
2018,3,18,12,15,340.5,353.0,0.45,14.05,619.5,630.54,478.22
2018,3,18,12,30,336.0,353.0,0.5,13.9,616.0,646.22,490.2
2018,3,18,12,45,220.0,359.5,0.55,13.75,531.0,545.12,417.6
2018,3,18,13,0,104.0,366.0,0.6,13.6,446.0,433.81,335.67
2018,3,18,13,15,88.0,352.5,0.7,13.55,419.0,411.74,320.95
2018,3,18,13,30,72.0,339.0,0.8,13.5,392.0,388.23,304.0
2018,3,18,13,45,54.0,313.0,0.85,13.4,352.0,348.04,273.93
2018,3,18,14,0,36.0,287.0,0.9,13.3,312.0,306.56,242.42
2018,3,18,14,15,30.0,266.0,0.9,13.15,286.5,281.75,223.79
2018,3,18,14,30,24.0,245.0,0.9,13.0,261.0,233.95,186.71
2018,3,18,14,45,17.0,220.5,0.9,12.9,231.5,205.02,164.07
2018,3,18,15,0,10.0,196.0,0.9,12.8,202.0,175.94,140.9
2018,3,18,15,15,9.0,178.5,0.9,12.8,183.5,159.79,128.22
2018,3,18,15,30,8.0,161.0,0.9,12.8,165.0,143.57,115.3
2018,3,18,15,45,47.5,166.5,0.75,12.3,187.5,208.3,170.73
2018,3,18,16,0,87.0,172.0,0.6,11.8,210.0,257.47,212.32
2018,3,18,16,15,111.0,150.5,0.6,11.5,193.0,276.25,228.78
2018,3,18,16,30,135.0,129.0,0.6,11.2,176.0,271.98,226.87
2018,3,18,16,45,81.5,106.0,0.65,10.85,133.0,196.41,163.8
2018,3,18,17,0,28.0,83.0,0.7,10.5,90.0,108.03,88.21
2018,3,18,17,15,34.5,66.0,0.75,10.25,72.5,95.96,77.93
2018,3,18,17,30,41.0,49.0,0.8,10.0,55.0,82.88,65.92
2018,3,18,17,45,32.5,33.0,0.8,9.8,36.5,59.78,43.35
2018,3,18,18,0,24.0,17.0,0.8,9.6,18.0,39.12,0.0
2018,3,18,18,15,12.0,8.5,0.85,9.5,9.0,13.74,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,6,15,111.0,11.0,1.2,4.65,16.5,8.65,0.0
2018,3,19,6,30,222.0,22.0,1.3,5.5,33.0,18.34,0.0
2018,3,19,6,45,230.5,35.0,1.35,6.3,58.5,26.56,16.91
2018,3,19,7,0,239.0,48.0,1.4,7.1,84.0,35.95,26.66
2018,3,19,7,15,355.5,60.5,1.5,7.8,137.5,45.58,35.82
2018,3,19,7,30,472.0,73.0,1.6,8.5,191.0,57.92,47.2
2018,3,19,7,45,611.5,70.0,1.7,9.2,258.5,56.34,45.74
2018,3,19,8,0,751.0,67.0,1.8,9.9,326.0,60.22,49.08
2018,3,19,8,15,785.5,70.5,2.0,10.6,378.5,63.25,51.54
2018,3,19,8,30,820.0,74.0,2.2,11.3,431.0,66.28,53.94
2018,3,19,8,45,662.5,120.5,2.4,12.0,429.5,113.34,75.97
2018,3,19,9,0,505.0,167.0,2.6,12.7,428.0,173.34,118.75
2018,3,19,9,15,492.5,187.0,2.6,13.05,459.0,224.07,159.3
2018,3,19,9,30,480.0,207.0,2.6,13.4,490.0,273.5,201.97
2018,3,19,9,45,483.5,220.5,2.6,13.8,521.0,321.95,243.89
2018,3,19,10,0,487.0,234.0,2.6,14.2,552.0,370.68,285.6
2018,3,19,10,15,486.0,247.0,2.6,14.5,577.0,417.2,324.84
2018,3,19,10,30,485.0,260.0,2.6,14.8,602.0,463.16,362.53
2018,3,19,10,45,463.5,279.5,2.65,15.15,615.0,502.12,393.79
2018,3,19,11,0,442.0,299.0,2.7,15.5,628.0,538.18,421.84
2018,3,19,11,15,440.5,306.5,2.75,15.85,640.5,574.94,449.91
2018,3,19,11,30,439.0,314.0,2.8,16.2,653.0,610.45,476.46
2018,3,19,11,45,375.5,339.0,2.85,16.55,631.0,600.6,468.32
2018,3,19,12,0,312.0,364.0,2.9,16.9,609.0,596.33,463.9
2018,3,19,12,15,343.5,351.0,2.8,17.1,621.0,630.65,489.67
2018,3,19,12,30,375.0,338.0,2.7,17.3,633.0,665.3,515.17
2018,3,19,12,45,464.5,305.0,2.6,17.55,666.5,751.99,578.46
2018,3,19,13,0,554.0,272.0,2.5,17.8,700.0,824.08,630.05
2018,3,19,13,15,425.0,308.5,2.35,17.9,633.0,755.03,577.42
2018,3,19,13,30,296.0,345.0,2.2,18.0,566.0,660.59,507.35
2018,3,19,13,45,291.5,333.0,2.05,18.15,545.0,654.15,503.18
2018,3,19,14,0,287.0,321.0,1.9,18.3,524.0,645.76,496.95
2018,3,19,14,15,336.5,293.0,1.65,17.95,521.0,672.54,517.84
2018,3,19,14,30,386.0,265.0,1.4,17.6,518.0,697.26,536.56
2018,3,19,14,45,459.0,226.5,1.2,17.3,511.0,756.85,579.64
2018,3,19,15,0,532.0,188.0,1.0,17.0,504.0,788.21,602.48
2018,3,19,15,15,443.5,196.0,1.0,17.0,446.5,705.72,544.44
2018,3,19,15,30,355.0,204.0,1.0,17.0,389.0,599.85,469.74
2018,3,19,15,45,337.5,186.0,0.75,16.45,348.5,558.35,440.58
2018,3,19,16,0,320.0,168.0,0.5,15.9,308.0,515.86,409.45
2018,3,19,16,15,334.0,143.5,0.5,15.6,274.0,493.13,395.34
2018,3,19,16,30,348.0,119.0,0.5,15.3,240.0,489.86,394.59
2018,3,19,16,45,375.5,99.0,0.5,15.0,210.5,478.52,387.54
2018,3,19,17,0,403.0,79.0,0.5,14.7,181.0,463.17,376.31
2018,3,19,17,15,323.5,65.5,0.6,14.2,135.5,369.52,301.9
2018,3,19,17,30,244.0,52.0,0.7,13.7,90.0,282.12,229.24
2018,3,19,17,45,165.5,36.0,0.8,13.15,57.5,199.12,154.21
2018,3,19,18,0,87.0,20.0,0.9,12.6,25.0,93.86,0.0
2018,3,19,18,15,43.5,10.0,0.9,12.35,12.5,33.35,0.0
2018,3,19,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.5,1.05,9.65,1.5,1.18,0.0
2018,3,20,6,30,3.0,3.0,1.3,9.7,3.0,2.35,0.0
2018,3,20,6,45,1.5,5.0,1.55,9.75,5.0,3.91,0.0
2018,3,20,7,0,0.0,7.0,1.8,9.8,7.0,5.3,0.0
2018,3,20,7,15,0.0,10.0,1.7,9.9,10.0,7.58,1.23
2018,3,20,7,30,0.0,13.0,1.6,10.0,13.0,9.87,3.36
2018,3,20,7,45,0.0,25.0,1.5,10.1,25.0,19.03,11.75
2018,3,20,8,0,0.0,37.0,1.4,10.2,37.0,28.24,20.11
2018,3,20,8,15,0.0,39.0,1.6,10.35,39.0,29.79,21.44
2018,3,20,8,30,0.0,41.0,1.8,10.5,41.0,31.34,22.74
2018,3,20,8,45,0.0,41.0,1.95,10.65,41.0,31.37,21.47
2018,3,20,9,0,0.0,41.0,2.1,10.8,41.0,31.39,21.39
2018,3,20,9,15,0.0,65.5,2.3,10.85,65.5,50.31,37.46
2018,3,20,9,30,0.0,90.0,2.5,10.9,90.0,69.33,53.45
2018,3,20,9,45,0.0,117.5,2.65,11.0,117.5,90.14,70.77
2018,3,20,10,0,0.0,145.0,2.8,11.1,145.0,111.1,88.06
2018,3,20,10,15,0.5,142.0,2.95,11.15,142.5,109.44,86.47
2018,3,20,10,30,1.0,139.0,3.1,11.2,140.0,107.73,84.91
2018,3,20,10,45,1.0,144.0,3.25,11.3,145.0,111.94,88.25
2018,3,20,11,0,1.0,149.0,3.4,11.4,150.0,116.18,91.63
2018,3,20,11,15,1.0,147.0,3.45,11.5,148.0,114.94,90.49
2018,3,20,11,30,1.0,145.0,3.5,11.6,146.0,113.66,89.33
2018,3,20,11,45,0.5,116.0,3.55,11.7,116.5,90.49,70.09
2018,3,20,12,0,0.0,87.0,3.6,11.8,87.0,67.29,50.78
2018,3,20,12,15,0.0,76.5,3.65,11.8,76.5,59.13,43.98
2018,3,20,12,30,0.0,66.0,3.7,11.8,66.0,50.97,37.18
2018,3,20,12,45,0.0,62.0,3.75,11.8,62.0,47.86,34.59
2018,3,20,13,0,0.0,58.0,3.8,11.8,58.0,44.75,32.01
2018,3,20,13,15,0.0,56.5,3.7,11.8,56.5,43.57,31.05
2018,3,20,13,30,0.0,55.0,3.6,11.8,55.0,42.39,30.09
2018,3,20,13,45,0.0,56.5,3.55,11.8,56.5,43.53,31.09
2018,3,20,14,0,0.0,58.0,3.5,11.8,58.0,44.66,32.1
2018,3,20,14,15,0.0,64.5,3.35,11.8,64.5,49.66,36.37
2018,3,20,14,30,0.0,71.0,3.2,11.8,71.0,54.66,40.66
2018,3,20,14,45,0.0,85.0,3.1,11.85,85.0,65.48,49.86
2018,3,20,15,0,0.0,99.0,3.0,11.9,99.0,76.76,59.47
2018,3,20,15,15,0.0,99.0,3.0,11.9,99.0,76.94,59.78
2018,3,20,15,30,0.0,99.0,3.0,11.9,99.0,77.25,60.23
2018,3,20,15,45,0.0,94.5,2.85,11.8,94.5,73.77,57.49
2018,3,20,16,0,0.0,90.0,2.7,11.7,90.0,70.4,54.83
2018,3,20,16,15,0.0,87.0,2.6,11.6,87.0,68.59,53.48
2018,3,20,16,30,0.0,84.0,2.5,11.5,84.0,67.2,52.44
2018,3,20,16,45,0.0,72.0,2.4,11.4,72.0,57.25,43.97
2018,3,20,17,0,0.0,60.0,2.3,11.3,60.0,47.31,35.36
2018,3,20,17,15,0.0,46.0,2.2,11.2,46.0,35.24,24.76
2018,3,20,17,30,0.0,32.0,2.1,11.1,32.0,24.43,15.17
2018,3,20,17,45,4.5,21.0,1.95,10.95,21.5,19.09,10.06
2018,3,20,18,0,9.0,10.0,1.8,10.8,11.0,13.56,0.0
2018,3,20,18,15,4.5,5.0,2.1,10.9,5.5,6.56,0.0
2018,3,20,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.5,11.8,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,1.6,12.1,6.0,4.54,0.0
2018,3,21,6,45,0.0,9.5,1.65,12.4,9.5,7.2,0.48
2018,3,21,7,0,0.0,13.0,1.7,12.7,13.0,9.86,3.09
2018,3,21,7,15,0.0,20.0,1.8,12.95,20.0,15.2,8.01
2018,3,21,7,30,0.0,27.0,1.9,13.2,27.0,20.56,12.9
2018,3,21,7,45,0.0,36.5,2.05,13.45,36.5,27.85,19.46
2018,3,21,8,0,0.0,46.0,2.2,13.7,46.0,35.16,25.96
2018,3,21,8,15,0.0,41.5,2.3,13.9,41.5,31.71,22.78
2018,3,21,8,30,0.0,37.0,2.4,14.1,37.0,28.27,19.62
2018,3,21,8,45,0.0,44.5,2.55,14.35,44.5,34.06,23.38
2018,3,21,9,0,0.0,52.0,2.7,14.6,52.0,39.86,28.16
2018,3,21,9,15,0.0,60.5,2.75,14.85,60.5,46.45,33.57
2018,3,21,9,30,0.0,69.0,2.8,15.1,69.0,53.05,38.96
2018,3,21,9,45,0.0,91.0,2.9,15.35,91.0,70.15,53.03
2018,3,21,10,0,0.0,113.0,3.0,15.6,113.0,86.95,66.71
2018,3,21,10,15,0.5,132.0,3.15,15.9,132.5,101.82,78.68
2018,3,21,10,30,1.0,151.0,3.3,16.2,152.0,116.96,90.79
2018,3,21,10,45,7.5,196.5,3.5,16.45,202.5,156.31,122.46
2018,3,21,11,0,14.0,242.0,3.7,16.7,253.0,197.27,155.09
2018,3,21,11,15,17.0,262.0,3.8,16.85,275.5,217.17,170.74
2018,3,21,11,30,20.0,282.0,3.9,17.0,298.0,237.78,186.93
2018,3,21,11,45,27.5,303.0,4.0,17.1,325.0,276.15,217.17
2018,3,21,12,0,35.0,324.0,4.1,17.2,352.0,305.62,240.25
2018,3,21,12,15,45.0,339.5,4.05,17.25,375.5,333.51,262.1
2018,3,21,12,30,55.0,355.0,4.0,17.3,399.0,362.75,284.9
2018,3,21,12,45,55.0,350.0,3.95,17.3,393.5,363.9,285.86
2018,3,21,13,0,55.0,345.0,3.9,17.3,388.0,364.7,286.68
2018,3,21,13,15,51.5,327.5,3.8,17.3,367.0,349.0,274.72
2018,3,21,13,30,48.0,310.0,3.7,17.3,346.0,332.47,262.14
2018,3,21,13,45,103.0,326.5,3.6,17.25,401.0,409.63,324.12
2018,3,21,14,0,158.0,343.0,3.5,17.2,456.0,513.67,404.83
2018,3,21,14,15,144.0,326.0,3.5,17.2,425.5,487.23,384.78
2018,3,21,14,30,130.0,309.0,3.5,17.2,395.0,459.59,364.3
2018,3,21,14,45,135.5,290.0,3.5,17.15,375.5,448.51,357.2
2018,3,21,15,0,141.0,271.0,3.5,17.1,356.0,436.43,349.27
2018,3,21,15,15,154.0,251.0,3.5,17.1,337.5,429.63,345.65
2018,3,21,15,30,167.0,231.0,3.5,17.1,319.0,421.56,341.02
2018,3,21,15,45,182.5,207.5,3.45,16.7,295.5,410.05,334.26
2018,3,21,16,0,198.0,184.0,3.4,16.3,272.0,396.73,325.96
2018,3,21,16,15,188.0,157.5,3.35,16.05,233.0,353.91,292.95
2018,3,21,16,30,178.0,131.0,3.3,15.8,194.0,310.28,258.66
2018,3,21,16,45,149.5,116.0,3.2,15.55,163.0,266.28,222.36
2018,3,21,17,0,121.0,101.0,3.1,15.3,132.0,224.34,186.82
2018,3,21,17,15,88.0,79.5,3.05,15.1,99.5,170.84,140.71
2018,3,21,17,30,55.0,58.0,3.0,14.9,67.0,119.0,95.23
2018,3,21,17,45,38.0,39.5,2.95,14.7,44.5,73.13,54.3
2018,3,21,18,0,21.0,21.0,2.9,14.5,22.0,36.02,6.58
2018,3,21,18,15,10.5,10.5,2.95,14.4,11.0,14.37,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.35,12.65,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.7,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.45,12.75,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.5,12.8,7.0,5.3,0.0
2018,3,22,7,15,0.0,11.5,3.55,12.9,11.5,8.72,2.18
2018,3,22,7,30,0.0,16.0,3.6,13.0,16.0,12.15,5.32
2018,3,22,7,45,0.0,18.0,3.65,13.1,18.0,13.69,6.71
2018,3,22,8,0,0.0,20.0,3.7,13.2,20.0,15.23,8.07
2018,3,22,8,15,0.0,22.5,3.75,13.25,22.5,17.15,9.77
2018,3,22,8,30,0.0,25.0,3.8,13.3,25.0,19.08,11.45
2018,3,22,8,45,0.0,36.5,3.8,13.4,36.5,27.91,18.21
2018,3,22,9,0,0.0,48.0,3.8,13.5,48.0,36.78,25.66
2018,3,22,9,15,0.0,61.0,3.8,13.55,61.0,46.84,34.07
2018,3,22,9,30,0.0,74.0,3.8,13.6,74.0,56.93,42.43
2018,3,22,9,45,0.5,82.0,3.8,13.6,82.5,63.32,47.66
2018,3,22,10,0,1.0,90.0,3.8,13.6,91.0,69.79,52.94
2018,3,22,10,15,2.0,118.0,3.9,13.55,119.5,91.81,71.12
2018,3,22,10,30,3.0,146.0,4.0,13.5,148.0,114.11,89.42
2018,3,22,10,45,76.0,216.0,4.05,13.4,273.5,220.88,176.96
2018,3,22,11,0,149.0,286.0,4.1,13.3,399.0,330.71,265.52
2018,3,22,11,15,282.0,303.5,4.15,13.15,523.0,456.21,365.97
2018,3,22,11,30,415.0,321.0,4.2,13.0,647.0,598.15,476.84
2018,3,22,11,45,420.0,313.5,4.2,12.8,646.5,623.47,496.7
2018,3,22,12,0,425.0,306.0,4.2,12.6,646.0,647.26,515.81
2018,3,22,12,15,674.5,206.5,4.25,12.5,745.5,796.49,633.44
2018,3,22,12,30,924.0,107.0,4.3,12.4,845.0,929.56,731.46
2018,3,22,12,45,918.5,108.5,4.35,12.3,836.0,958.32,751.92
2018,3,22,13,0,913.0,110.0,4.4,12.2,827.0,983.24,770.53
2018,3,22,13,15,912.0,108.0,4.4,12.2,812.0,1004.94,786.23
2018,3,22,13,30,911.0,106.0,4.4,12.2,797.0,1022.75,799.34
2018,3,22,13,45,909.0,103.0,4.45,12.25,774.5,1034.5,808.72
2018,3,22,14,0,907.0,100.0,4.5,12.3,752.0,1042.16,815.46
2018,3,22,14,15,899.0,98.5,4.5,12.35,721.5,1041.34,815.96
2018,3,22,14,30,891.0,97.0,4.5,12.4,691.0,1036.45,813.85
2018,3,22,14,45,879.5,94.5,4.5,12.45,653.5,1022.84,805.77
2018,3,22,15,0,868.0,92.0,4.5,12.5,616.0,1018.28,804.34
2018,3,22,15,15,844.5,91.5,4.5,12.5,571.0,987.25,784.2
2018,3,22,15,30,821.0,91.0,4.5,12.5,526.0,952.91,761.77
2018,3,22,15,45,794.5,88.5,4.55,12.1,478.0,910.21,734.5
2018,3,22,16,0,768.0,86.0,4.6,11.7,430.0,864.96,704.77
2018,3,22,16,15,749.0,80.0,4.5,11.25,383.0,820.3,673.84
2018,3,22,16,30,730.0,74.0,4.4,10.8,336.0,773.45,640.36
2018,3,22,16,45,683.0,68.5,4.3,10.35,283.5,708.37,591.43
2018,3,22,17,0,636.0,63.0,4.2,9.9,231.0,637.58,535.94
2018,3,22,17,15,562.5,56.0,3.95,9.35,180.0,545.54,460.25
2018,3,22,17,30,489.0,49.0,3.7,8.8,129.0,457.29,384.24
2018,3,22,17,45,357.5,38.0,3.45,8.3,85.0,330.17,269.19
2018,3,22,18,0,226.0,27.0,3.2,7.8,41.0,201.48,84.82
2018,3,22,18,15,113.0,13.5,3.0,7.5,20.5,76.12,0.0
2018,3,22,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.95,5.25,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.9,5.5,2.0,0.0,0.0
2018,3,23,6,15,140.0,15.5,0.9,6.25,24.5,12.2,0.0
2018,3,23,6,30,266.0,28.0,0.9,7.0,47.0,23.32,8.64
2018,3,23,6,45,391.0,37.5,0.9,7.8,91.0,31.05,21.63
2018,3,23,7,0,516.0,47.0,0.9,8.6,135.0,38.99,29.51
2018,3,23,7,15,591.0,53.5,0.9,9.05,187.5,44.33,34.69
2018,3,23,7,30,666.0,60.0,0.9,9.5,240.0,49.77,39.74
2018,3,23,7,45,713.5,64.5,0.9,10.0,293.5,57.86,46.99
2018,3,23,8,0,761.0,69.0,0.9,10.5,347.0,61.83,50.37
2018,3,23,8,15,793.0,72.5,0.95,10.8,399.0,64.79,52.81
2018,3,23,8,30,825.0,76.0,1.0,11.1,451.0,67.74,55.2
2018,3,23,8,45,832.5,82.5,1.05,11.45,495.5,102.84,62.3
2018,3,23,9,0,840.0,89.0,1.1,11.8,540.0,167.37,99.32
2018,3,23,9,15,841.5,97.5,1.25,12.05,580.0,233.02,151.16
2018,3,23,9,30,843.0,106.0,1.4,12.3,620.0,298.43,208.24
2018,3,23,9,45,888.0,97.5,1.5,12.6,668.0,365.93,266.93
2018,3,23,10,0,933.0,89.0,1.6,12.9,716.0,434.4,326.35
2018,3,23,10,15,876.5,113.5,1.75,13.1,724.0,488.88,375.39
2018,3,23,10,30,820.0,138.0,1.9,13.3,732.0,536.91,417.25
2018,3,23,10,45,832.0,139.5,2.1,13.55,758.5,595.97,465.7
2018,3,23,11,0,844.0,141.0,2.3,13.8,785.0,654.44,512.36
2018,3,23,11,15,752.5,181.5,2.45,13.95,764.5,680.35,532.76
2018,3,23,11,30,661.0,222.0,2.6,14.1,744.0,693.62,543.06
2018,3,23,11,45,626.0,237.5,2.75,14.2,736.0,717.74,561.69
2018,3,23,12,0,591.0,253.0,2.9,14.3,728.0,736.75,576.1
2018,3,23,12,15,559.5,267.5,3.0,14.35,717.0,749.51,585.74
2018,3,23,12,30,528.0,282.0,3.1,14.4,706.0,762.36,595.21
2018,3,23,12,45,472.5,304.5,3.25,14.4,681.0,756.82,591.04
2018,3,23,13,0,417.0,327.0,3.4,14.4,656.0,745.95,582.97
2018,3,23,13,15,455.5,303.5,3.45,14.3,656.0,777.28,608.12
2018,3,23,13,30,494.0,280.0,3.5,14.2,656.0,806.86,631.76
2018,3,23,13,45,487.0,273.5,3.6,14.1,635.0,806.25,632.72
2018,3,23,14,0,480.0,267.0,3.7,14.0,614.0,802.77,631.9
2018,3,23,14,15,645.5,196.5,3.7,13.8,642.0,913.3,716.98
2018,3,23,14,30,811.0,126.0,3.7,13.6,670.0,1001.12,780.03
2018,3,23,14,45,854.5,105.5,3.75,13.45,650.0,1022.93,796.95
2018,3,23,15,0,898.0,85.0,3.8,13.3,630.0,1026.1,801.63
2018,3,23,15,15,881.0,83.0,3.8,13.3,586.0,999.55,784.95
2018,3,23,15,30,864.0,81.0,3.8,13.3,542.0,981.53,774.57
2018,3,23,15,45,840.0,78.0,3.75,12.7,493.0,939.86,748.46
2018,3,23,16,0,816.0,75.0,3.7,12.1,444.0,895.5,720.08
2018,3,23,16,15,782.5,72.0,3.5,11.75,392.0,840.05,681.3
2018,3,23,16,30,749.0,69.0,3.3,11.4,340.0,783.13,640.49
2018,3,23,16,45,701.0,64.0,3.1,11.05,286.5,710.33,586.18
2018,3,23,17,0,653.0,59.0,2.9,10.7,233.0,644.79,535.43
2018,3,23,17,15,576.5,52.5,2.55,10.05,181.5,550.75,459.49
2018,3,23,17,30,500.0,46.0,2.2,9.4,130.0,461.12,383.58
2018,3,23,17,45,373.0,36.5,1.85,8.8,86.5,338.9,274.8
2018,3,23,18,0,246.0,27.0,1.5,8.2,43.0,215.87,107.17
2018,3,23,18,15,129.0,14.5,1.45,7.95,22.5,85.91,0.0
2018,3,23,18,30,12.0,2.0,1.4,7.7,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.35,7.5,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.9,7.55,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.9,7.6,2.0,0.0,0.0
2018,3,24,6,15,77.5,17.5,1.05,7.95,23.0,13.77,0.0
2018,3,24,6,30,151.0,33.0,1.2,8.3,44.0,24.73,11.37
2018,3,24,6,45,187.0,46.0,1.35,8.7,71.0,34.22,24.44
2018,3,24,7,0,223.0,59.0,1.5,9.1,98.0,43.48,33.5
2018,3,24,7,15,239.5,67.0,1.6,9.25,121.5,48.93,38.82
2018,3,24,7,30,256.0,75.0,1.7,9.4,145.0,54.19,43.73
2018,3,24,7,45,128.0,54.0,1.8,9.6,89.0,40.25,31.08
2018,3,24,8,0,0.0,33.0,1.9,9.8,33.0,25.18,17.32
2018,3,24,8,15,0.0,40.0,2.0,10.0,40.0,30.57,22.13
2018,3,24,8,30,0.0,47.0,2.1,10.2,47.0,35.97,26.9
2018,3,24,8,45,53.5,120.0,2.2,10.4,149.0,90.97,71.08
2018,3,24,9,0,107.0,193.0,2.3,10.6,251.0,147.69,114.96
2018,3,24,9,15,157.0,215.0,2.4,10.8,307.5,182.95,141.28
2018,3,24,9,30,207.0,237.0,2.5,11.0,364.0,225.36,174.63
2018,3,24,9,45,145.5,250.0,2.65,11.25,342.0,233.21,184.04
2018,3,24,10,0,84.0,263.0,2.8,11.5,320.0,230.88,184.16
2018,3,24,10,15,85.0,251.5,2.95,11.7,311.5,231.42,185.03
2018,3,24,10,30,86.0,240.0,3.1,11.9,303.0,236.51,189.53
2018,3,24,10,45,244.5,246.5,3.2,12.05,432.5,344.85,277.29
2018,3,24,11,0,403.0,253.0,3.3,12.2,562.0,476.09,381.64
2018,3,24,11,15,631.0,198.5,3.45,12.2,694.0,614.18,490.9
2018,3,24,11,30,859.0,144.0,3.6,12.2,826.0,761.89,605.26
2018,3,24,11,45,908.5,124.0,3.75,12.25,851.5,816.11,646.93
2018,3,24,12,0,958.0,104.0,3.9,12.3,877.0,878.94,692.51
2018,3,24,12,15,958.5,103.5,4.0,12.25,877.0,919.0,721.36
2018,3,24,12,30,959.0,103.0,4.1,12.2,877.0,955.64,747.93
2018,3,24,12,45,958.0,102.0,4.25,12.15,868.5,986.84,771.08
2018,3,24,13,0,957.0,101.0,4.4,12.1,860.0,1014.23,792.13
2018,3,24,13,15,782.0,169.0,4.45,12.0,781.0,954.79,751.07
2018,3,24,13,30,607.0,237.0,4.5,11.9,702.0,880.42,697.79
2018,3,24,13,45,611.5,227.0,4.5,11.85,683.0,889.43,706.29
2018,3,24,14,0,616.0,217.0,4.5,11.8,664.0,895.16,711.96
2018,3,24,14,15,467.0,246.0,4.5,11.6,576.5,774.35,621.36
2018,3,24,14,30,318.0,275.0,4.5,11.4,489.0,634.89,514.63
2018,3,24,14,45,440.0,226.5,4.5,11.25,505.0,733.28,595.25
2018,3,24,15,0,562.0,178.0,4.5,11.1,521.0,802.3,651.79
2018,3,24,15,15,409.5,200.5,4.5,11.1,441.0,672.15,550.77
2018,3,24,15,30,257.0,223.0,4.5,11.1,361.0,521.21,431.05
2018,3,24,15,45,337.5,190.0,4.3,10.7,354.0,558.12,465.1
2018,3,24,16,0,418.0,157.0,4.1,10.3,347.0,613.21,511.76
2018,3,24,16,15,419.0,137.5,3.85,9.95,309.0,581.45,488.14
2018,3,24,16,30,420.0,118.0,3.6,9.6,271.0,547.43,462.67
2018,3,24,16,45,501.0,91.5,3.35,9.3,246.5,577.79,488.32
2018,3,24,17,0,582.0,65.0,3.1,9.0,222.0,593.45,500.02
2018,3,24,17,15,550.5,56.0,2.7,8.4,178.5,533.77,449.79
2018,3,24,17,30,519.0,47.0,2.3,7.8,135.0,474.9,397.68
2018,3,24,17,45,383.5,37.5,1.95,7.2,90.0,346.08,283.31
2018,3,24,18,0,248.0,28.0,1.6,6.6,45.0,218.91,122.97
2018,3,24,18,15,130.5,15.0,1.55,6.45,23.5,86.9,0.0
2018,3,24,18,30,13.0,2.0,1.5,6.3,2.0,0.0,0.0
