Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,1.6,9.0,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,1.7,9.3,11.0,8.65,0.0
2018,4,4,6,15,48.5,29.0,1.9,9.75,34.5,21.63,10.29
2018,4,4,6,30,88.0,47.0,2.1,10.2,58.0,34.62,24.73
2018,4,4,6,45,135.5,66.5,2.3,10.7,93.0,48.07,37.4
2018,4,4,7,0,183.0,86.0,2.5,11.2,128.0,61.5,49.79
2018,4,4,7,15,171.0,106.0,2.5,11.65,153.0,74.27,61.32
2018,4,4,7,30,159.0,126.0,2.5,12.1,178.0,88.32,73.73
2018,4,4,7,45,261.5,139.5,2.45,12.55,242.5,96.26,80.46
2018,4,4,8,0,364.0,153.0,2.4,13.0,307.0,106.07,88.7
2018,4,4,8,15,383.0,170.5,2.35,13.5,350.5,113.01,94.28
2018,4,4,8,30,402.0,188.0,2.3,14.0,394.0,122.24,101.77
2018,4,4,8,45,436.5,197.0,2.3,14.5,439.5,149.94,107.91
2018,4,4,9,0,471.0,206.0,2.3,15.0,485.0,195.75,135.93
2018,4,4,9,15,367.5,252.5,2.3,15.35,479.5,244.67,178.7
2018,4,4,9,30,264.0,299.0,2.3,15.7,474.0,278.31,210.57
2018,4,4,9,45,256.0,318.5,2.3,16.1,496.0,313.39,239.68
2018,4,4,10,0,248.0,338.0,2.3,16.5,518.0,347.78,267.8
2018,4,4,10,15,456.0,278.0,2.3,16.75,625.5,423.83,325.57
2018,4,4,10,30,664.0,218.0,2.3,17.0,733.0,520.55,399.95
2018,4,4,10,45,695.0,213.0,2.3,17.3,765.5,578.33,444.95
2018,4,4,11,0,726.0,208.0,2.3,17.6,798.0,637.6,490.13
2018,4,4,11,15,645.0,252.5,2.25,17.75,784.0,663.54,508.86
2018,4,4,11,30,564.0,297.0,2.2,17.9,770.0,678.83,519.14
2018,4,4,11,45,663.0,250.5,2.15,18.05,810.5,751.01,572.31
2018,4,4,12,0,762.0,204.0,2.1,18.2,851.0,824.77,625.17
2018,4,4,12,15,845.0,161.5,2.15,18.25,878.0,883.61,666.81
2018,4,4,12,30,928.0,119.0,2.2,18.3,905.0,937.41,702.94
2018,4,4,12,45,848.0,156.0,2.2,18.35,868.5,945.57,707.93
2018,4,4,13,0,768.0,193.0,2.2,18.4,832.0,943.18,706.48
2018,4,4,13,15,661.0,237.0,2.35,18.35,779.0,906.43,682.93
2018,4,4,13,30,554.0,281.0,2.5,18.3,726.0,856.32,648.75
2018,4,4,13,45,450.0,306.0,2.6,18.25,660.5,791.33,603.39
2018,4,4,14,0,346.0,331.0,2.7,18.2,595.0,701.21,539.46
2018,4,4,14,15,262.0,328.5,2.7,18.0,523.5,621.29,481.67
2018,4,4,14,30,178.0,326.0,2.7,17.8,452.0,515.07,403.05
2018,4,4,14,45,239.0,303.0,2.75,17.65,463.0,555.22,437.01
2018,4,4,15,0,300.0,280.0,2.8,17.5,474.0,617.41,485.93
2018,4,4,15,15,265.0,264.5,2.8,17.5,427.0,566.06,447.9
2018,4,4,15,30,230.0,249.0,2.8,17.5,380.0,490.99,392.38
2018,4,4,15,45,230.5,225.5,2.7,16.85,347.5,464.02,374.3
2018,4,4,16,0,231.0,202.0,2.6,16.2,315.0,457.37,371.06
2018,4,4,16,15,155.5,181.0,2.45,15.7,253.5,340.78,279.14
2018,4,4,16,30,80.0,160.0,2.3,15.2,192.0,231.01,189.82
2018,4,4,16,45,117.5,139.5,2.2,14.7,179.0,257.72,213.91
2018,4,4,17,0,155.0,119.0,2.1,14.2,166.0,262.54,219.33
2018,4,4,17,15,117.0,97.5,1.9,13.6,129.0,205.34,170.97
2018,4,4,17,30,79.0,76.0,1.7,13.0,92.0,150.63,123.77
2018,4,4,17,45,55.0,56.0,1.5,12.35,65.5,110.2,88.02
2018,4,4,18,0,31.0,36.0,1.3,11.7,39.0,60.0,43.05
2018,4,4,18,15,20.5,21.0,1.3,11.5,22.5,34.8,0.0
2018,4,4,18,30,10.0,6.0,1.3,11.3,6.0,9.72,0.0
2018,4,4,18,45,5.0,3.0,1.35,11.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.35,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.4,9.7,4.0,3.15,0.0
2018,4,5,6,15,4.0,5.0,1.55,10.15,5.0,3.92,0.0
2018,4,5,6,30,0.0,6.0,1.7,10.6,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.85,11.05,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,2.0,11.5,9.0,6.82,0.53
2018,4,5,7,15,8.0,38.5,1.95,11.7,41.0,30.39,21.93
2018,4,5,7,30,16.0,68.0,1.9,11.9,73.0,51.76,41.14
2018,4,5,7,45,19.0,95.5,1.8,12.05,102.5,70.64,57.88
2018,4,5,8,0,22.0,123.0,1.7,12.2,132.0,88.77,73.7
2018,4,5,8,15,51.5,161.5,1.75,12.8,187.0,113.21,94.65
2018,4,5,8,30,81.0,200.0,1.8,13.4,242.0,136.48,114.21
2018,4,5,8,45,191.5,226.5,1.8,14.0,337.5,160.57,123.09
2018,4,5,9,0,302.0,253.0,1.8,14.6,433.0,205.01,150.5
2018,4,5,9,15,284.0,260.5,1.8,15.15,439.5,233.27,172.9
2018,4,5,9,30,266.0,268.0,1.8,15.7,446.0,258.86,194.82
2018,4,5,9,45,157.0,283.5,1.8,16.25,390.0,258.68,199.06
2018,4,5,10,0,48.0,299.0,1.8,16.8,334.0,241.61,188.18
2018,4,5,10,15,40.5,281.0,1.75,17.0,311.5,232.25,180.95
2018,4,5,10,30,33.0,263.0,1.7,17.2,289.0,220.65,171.84
2018,4,5,10,45,21.0,238.0,1.65,17.35,254.5,199.15,154.86
2018,4,5,11,0,9.0,213.0,1.6,17.5,220.0,170.76,132.28
2018,4,5,11,15,35.5,295.0,1.75,17.5,324.5,261.95,204.06
2018,4,5,11,30,62.0,377.0,1.9,17.5,429.0,354.6,275.04
2018,4,5,11,45,57.5,364.5,2.05,17.55,413.0,347.83,269.71
2018,4,5,12,0,53.0,352.0,2.2,17.6,397.0,339.85,263.89
2018,4,5,12,15,31.5,288.5,2.3,17.35,315.5,270.92,211.1
2018,4,5,12,30,10.0,225.0,2.4,17.1,234.0,187.85,146.09
2018,4,5,12,45,12.5,245.0,2.55,16.9,256.0,207.94,162.45
2018,4,5,13,0,15.0,265.0,2.7,16.7,278.0,228.64,179.07
2018,4,5,13,15,14.0,256.0,2.7,16.5,267.5,221.29,173.49
2018,4,5,13,30,13.0,247.0,2.7,16.3,257.0,213.74,167.82
2018,4,5,13,45,13.5,245.5,2.7,16.1,256.0,214.14,168.53
2018,4,5,14,0,14.0,244.0,2.7,15.9,255.0,214.6,169.28
2018,4,5,14,15,15.0,244.0,2.65,15.6,255.0,217.01,171.7
2018,4,5,14,30,16.0,244.0,2.6,15.3,255.0,219.62,174.31
2018,4,5,14,45,11.0,216.5,2.5,15.0,224.0,190.53,151.32
2018,4,5,15,0,6.0,189.0,2.4,14.7,193.0,161.38,128.08
2018,4,5,15,15,4.5,175.0,2.4,14.7,178.0,148.19,117.66
2018,4,5,15,30,3.0,161.0,2.4,14.7,163.0,135.0,107.14
2018,4,5,15,45,5.0,158.0,2.1,14.1,160.5,135.64,108.32
2018,4,5,16,0,7.0,155.0,1.8,13.5,158.0,136.64,109.79
2018,4,5,16,15,8.5,140.0,1.65,13.25,143.5,125.41,100.95
2018,4,5,16,30,10.0,125.0,1.5,13.0,129.0,114.1,91.94
2018,4,5,16,45,16.0,112.5,1.35,12.75,118.0,109.1,88.29
2018,4,5,17,0,22.0,100.0,1.2,12.5,107.0,114.86,93.53
2018,4,5,17,15,11.0,82.5,1.1,12.3,86.0,79.85,63.34
2018,4,5,17,30,0.0,65.0,1.0,12.1,65.0,56.6,42.9
2018,4,5,17,45,0.0,47.0,0.85,11.95,47.0,40.59,28.77
2018,4,5,18,0,0.0,29.0,0.7,11.8,29.0,23.62,13.52
2018,4,5,18,15,5.5,17.0,0.65,11.7,17.0,18.71,0.0
2018,4,5,18,30,11.0,5.0,0.6,11.6,5.0,9.4,0.0
2018,4,5,18,45,5.5,2.5,0.55,11.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,11.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.9,3.0,2.36,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.0,4.5,3.4,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.1,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.25,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.7,12.4,9.0,6.82,0.51
2018,4,6,7,15,0.0,12.5,2.85,12.6,12.5,9.49,2.94
2018,4,6,7,30,0.0,16.0,3.0,12.8,16.0,12.17,5.35
2018,4,6,7,45,0.0,31.0,3.15,13.05,31.0,23.65,15.65
2018,4,6,8,0,0.0,46.0,3.3,13.3,46.0,35.19,25.88
2018,4,6,8,15,0.0,53.5,3.4,13.7,53.5,40.99,30.88
2018,4,6,8,30,0.0,61.0,3.5,14.1,61.0,46.8,35.85
2018,4,6,8,45,0.0,71.5,3.65,14.5,71.5,54.95,40.77
2018,4,6,9,0,0.0,82.0,3.8,14.9,82.0,63.12,47.39
2018,4,6,9,15,0.0,82.5,3.85,15.2,82.5,63.55,47.55
2018,4,6,9,30,0.0,83.0,3.9,15.5,83.0,63.99,47.72
2018,4,6,9,45,0.0,94.5,3.95,15.85,94.5,72.96,54.95
2018,4,6,10,0,0.0,106.0,4.0,16.2,106.0,81.74,61.96
2018,4,6,10,15,0.0,103.0,3.95,16.3,103.0,79.54,60.02
2018,4,6,10,30,0.0,100.0,3.9,16.4,100.0,77.31,58.08
2018,4,6,10,45,0.0,112.5,3.8,16.5,112.5,87.02,65.9
2018,4,6,11,0,0.0,125.0,3.7,16.6,125.0,96.83,73.77
2018,4,6,11,15,3.0,156.0,3.7,16.65,158.5,123.21,95.08
2018,4,6,11,30,6.0,187.0,3.7,16.7,192.0,150.29,116.81
2018,4,6,11,45,6.5,190.0,3.7,16.75,195.5,153.8,119.55
2018,4,6,12,0,7.0,193.0,3.7,16.8,199.0,157.36,122.38
2018,4,6,12,15,8.5,206.0,3.75,16.85,213.5,169.95,132.46
2018,4,6,12,30,10.0,219.0,3.8,16.9,228.0,182.82,142.76
2018,4,6,12,45,7.0,192.5,3.85,16.95,198.5,159.03,123.73
2018,4,6,13,0,4.0,166.0,3.9,17.0,169.0,134.91,104.38
2018,4,6,13,15,4.5,167.5,3.85,16.95,171.0,136.97,106.2
2018,4,6,13,30,5.0,169.0,3.8,16.9,173.0,139.06,108.02
2018,4,6,13,45,10.0,200.0,3.75,16.9,208.0,170.78,133.82
2018,4,6,14,0,15.0,231.0,3.7,16.9,243.0,203.79,160.51
2018,4,6,14,15,12.0,212.5,3.65,16.85,221.5,185.35,145.9
2018,4,6,14,30,9.0,194.0,3.6,16.8,200.0,166.75,131.16
2018,4,6,14,45,5.0,151.0,3.55,16.7,154.5,125.51,97.96
2018,4,6,15,0,1.0,108.0,3.5,16.6,109.0,85.1,65.0
2018,4,6,15,15,8.5,142.0,3.5,16.6,147.0,122.05,95.94
2018,4,6,15,30,16.0,176.0,3.5,16.6,185.0,161.59,128.82
2018,4,6,15,45,42.5,174.5,3.25,16.45,196.0,203.32,164.32
2018,4,6,16,0,69.0,173.0,3.0,16.3,207.0,228.73,186.46
2018,4,6,16,15,58.0,141.5,2.85,16.15,168.0,184.84,150.87
2018,4,6,16,30,47.0,110.0,2.7,16.0,129.0,141.37,115.16
2018,4,6,16,45,81.0,98.0,2.6,15.9,125.5,172.83,142.85
2018,4,6,17,0,115.0,86.0,2.5,15.8,122.0,185.27,154.27
2018,4,6,17,15,164.5,80.0,2.3,15.65,120.5,229.92,191.76
2018,4,6,17,30,214.0,74.0,2.1,15.5,119.0,254.88,211.29
2018,4,6,17,45,156.5,53.5,1.95,15.4,81.5,183.51,149.03
2018,4,6,18,0,99.0,33.0,1.8,15.3,44.0,115.95,88.45
2018,4,6,18,15,62.5,20.5,1.75,15.25,26.0,70.44,12.59
2018,4,6,18,30,26.0,8.0,1.7,15.2,8.0,19.16,0.0
2018,4,6,18,45,13.0,4.0,1.65,15.1,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,2.95,13.4,6.5,5.11,0.0
2018,4,7,6,0,3.0,13.0,2.9,13.3,13.0,9.92,0.0
2018,4,7,6,15,3.0,29.5,2.95,13.4,29.5,22.09,12.26
2018,4,7,6,30,3.0,46.0,3.0,13.5,46.0,34.12,24.21
2018,4,7,6,45,14.0,66.5,3.1,13.65,69.5,48.76,37.71
2018,4,7,7,0,25.0,87.0,3.2,13.8,93.0,62.45,50.19
2018,4,7,7,15,24.0,101.0,3.3,13.95,108.0,72.36,59.1
2018,4,7,7,30,23.0,115.0,3.4,14.1,123.0,82.09,67.64
2018,4,7,7,45,18.0,125.0,3.45,14.3,132.0,91.49,75.7
2018,4,7,8,0,13.0,135.0,3.5,14.5,141.0,98.93,81.93
2018,4,7,8,15,10.5,142.5,3.5,14.75,147.5,104.7,86.59
2018,4,7,8,30,8.0,150.0,3.5,15.0,154.0,110.36,91.12
2018,4,7,8,45,9.5,170.5,3.5,15.25,176.0,125.58,98.95
2018,4,7,9,0,11.0,191.0,3.5,15.5,198.0,141.81,111.62
2018,4,7,9,15,15.0,211.0,3.5,15.75,221.0,158.68,124.73
2018,4,7,9,30,19.0,231.0,3.5,16.0,244.0,176.35,138.51
2018,4,7,9,45,67.0,263.5,3.5,16.3,312.5,215.96,168.65
2018,4,7,10,0,115.0,296.0,3.5,16.6,381.0,266.29,207.73
2018,4,7,10,15,182.5,327.0,3.5,16.75,468.0,331.22,258.29
2018,4,7,10,30,250.0,358.0,3.5,16.9,555.0,408.39,318.15
2018,4,7,10,45,252.0,377.0,3.55,17.1,580.0,446.37,347.65
2018,4,7,11,0,254.0,396.0,3.6,17.3,605.0,484.71,377.06
2018,4,7,11,15,190.0,376.0,3.7,17.35,534.0,439.48,343.07
2018,4,7,11,30,126.0,356.0,3.8,17.4,463.0,392.82,307.29
2018,4,7,11,45,134.5,369.0,3.85,17.45,484.0,422.04,330.07
2018,4,7,12,0,143.0,382.0,3.9,17.5,505.0,451.98,353.01
2018,4,7,12,15,223.5,364.0,4.0,17.5,556.0,530.16,414.14
2018,4,7,12,30,304.0,346.0,4.1,17.5,607.0,598.52,467.36
2018,4,7,12,45,311.0,359.0,4.15,17.45,623.5,633.23,493.23
2018,4,7,13,0,318.0,372.0,4.2,17.4,640.0,667.37,518.73
2018,4,7,13,15,243.0,378.5,4.2,17.3,581.0,616.2,479.71
2018,4,7,13,30,168.0,385.0,4.2,17.2,522.0,538.76,421.15
2018,4,7,13,45,182.5,373.5,4.25,17.1,518.0,549.13,430.73
2018,4,7,14,0,197.0,362.0,4.3,17.0,514.0,558.67,439.39
2018,4,7,14,15,275.0,328.5,4.3,16.75,531.5,631.24,497.2
2018,4,7,14,30,353.0,295.0,4.3,16.5,549.0,678.3,535.85
2018,4,7,14,45,406.5,268.0,4.3,16.3,545.5,728.59,575.57
2018,4,7,15,0,460.0,241.0,4.3,16.1,542.0,753.37,597.02
2018,4,7,15,15,409.5,236.0,4.3,16.1,490.5,695.35,554.36
2018,4,7,15,30,359.0,231.0,4.3,16.1,439.0,614.55,494.73
2018,4,7,15,45,400.0,201.5,4.15,15.5,415.0,638.03,516.06
2018,4,7,16,0,441.0,172.0,4.0,14.9,391.0,634.97,517.35
2018,4,7,16,15,457.5,148.5,3.9,14.55,354.5,611.85,502.27
2018,4,7,16,30,474.0,125.0,3.8,14.2,318.0,585.16,484.13
2018,4,7,16,45,478.5,110.0,3.65,13.85,282.0,555.38,462.33
2018,4,7,17,0,483.0,95.0,3.5,13.5,246.0,523.35,437.75
2018,4,7,17,15,438.5,85.0,3.15,13.0,202.5,459.05,384.92
2018,4,7,17,30,394.0,75.0,2.8,12.5,159.0,397.51,332.35
2018,4,7,17,45,296.5,61.0,2.4,11.95,114.0,299.76,247.66
2018,4,7,18,0,199.0,47.0,2.0,11.4,69.0,212.03,167.71
2018,4,7,18,15,110.0,28.5,1.85,11.05,39.5,112.27,36.29
2018,4,7,18,30,21.0,10.0,1.7,10.7,10.0,18.21,0.0
2018,4,7,18,45,10.5,5.0,1.55,10.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,1.55,8.4,12.5,8.26,0.0
2018,4,8,6,0,88.0,21.0,1.6,8.9,25.0,15.75,0.0
2018,4,8,6,15,211.0,36.5,1.95,9.45,63.5,27.54,17.42
2018,4,8,6,30,334.0,52.0,2.3,10.0,102.0,39.36,29.31
2018,4,8,6,45,426.5,62.0,2.65,10.55,152.0,49.92,39.29
2018,4,8,7,0,519.0,72.0,3.0,11.1,202.0,57.61,46.42
2018,4,8,7,15,578.0,79.5,3.1,11.45,255.5,63.01,51.31
2018,4,8,7,30,637.0,87.0,3.2,11.8,309.0,68.4,56.01
2018,4,8,7,45,679.0,92.0,3.3,12.1,362.5,71.71,58.75
2018,4,8,8,0,721.0,97.0,3.4,12.4,416.0,75.02,61.43
2018,4,8,8,15,749.5,100.5,3.4,12.8,466.5,77.04,62.91
2018,4,8,8,30,778.0,104.0,3.4,13.2,517.0,85.62,70.12
2018,4,8,8,45,799.0,108.0,3.35,13.6,564.5,125.25,77.6
2018,4,8,9,0,820.0,112.0,3.3,14.0,612.0,187.12,114.52
2018,4,8,9,15,838.0,113.5,3.3,14.35,655.0,248.95,163.22
2018,4,8,9,30,856.0,115.0,3.3,14.7,698.0,312.39,218.13
2018,4,8,9,45,871.0,115.5,3.3,15.05,735.5,375.44,274.1
2018,4,8,10,0,886.0,116.0,3.3,15.4,773.0,440.09,330.77
2018,4,8,10,15,893.5,118.0,3.3,15.65,803.0,500.62,383.12
2018,4,8,10,30,901.0,120.0,3.3,15.9,833.0,560.29,433.18
2018,4,8,10,45,905.0,122.5,3.3,16.2,855.5,617.3,479.51
2018,4,8,11,0,909.0,125.0,3.3,16.5,878.0,672.62,523.06
2018,4,8,11,15,912.0,126.5,3.35,16.65,893.0,724.56,563.35
2018,4,8,11,30,915.0,128.0,3.4,16.8,908.0,774.26,601.0
2018,4,8,11,45,916.0,129.0,3.4,17.0,914.5,819.57,634.22
2018,4,8,12,0,917.0,130.0,3.4,17.2,921.0,862.06,663.24
2018,4,8,12,15,917.5,129.0,3.35,17.35,919.5,899.35,688.25
2018,4,8,12,30,918.0,128.0,3.3,17.5,918.0,933.36,710.84
2018,4,8,12,45,917.0,127.0,3.3,17.6,909.0,962.58,730.54
2018,4,8,13,0,916.0,126.0,3.3,17.7,900.0,988.13,747.79
2018,4,8,13,15,911.0,125.5,3.25,17.75,882.0,1006.58,760.06
2018,4,8,13,30,906.0,125.0,3.2,17.8,864.0,1021.04,769.77
2018,4,8,13,45,898.5,123.5,3.2,17.8,838.0,1028.0,775.17
2018,4,8,14,0,891.0,122.0,3.2,17.8,812.0,1030.84,778.04
2018,4,8,14,15,880.5,120.5,3.15,17.75,779.0,1026.6,776.07
2018,4,8,14,30,870.0,119.0,3.1,17.7,746.0,1032.65,781.27
2018,4,8,14,45,856.0,117.0,3.1,17.65,707.0,1016.18,771.79
2018,4,8,15,0,842.0,115.0,3.1,17.6,668.0,995.87,760.0
2018,4,8,15,15,824.5,112.0,3.1,17.6,623.5,967.34,742.5
2018,4,8,15,30,807.0,109.0,3.1,17.6,579.0,935.46,722.68
2018,4,8,15,45,782.0,105.5,3.1,17.2,529.5,892.84,696.22
2018,4,8,16,0,757.0,102.0,3.1,16.8,480.0,854.22,672.26
2018,4,8,16,15,721.5,98.0,3.0,16.4,427.5,797.46,633.96
2018,4,8,16,30,686.0,94.0,2.9,16.0,375.0,739.7,594.14
2018,4,8,16,45,637.5,88.5,2.8,15.6,321.5,668.83,543.25
2018,4,8,17,0,589.0,83.0,2.7,15.2,268.0,598.8,491.27
2018,4,8,17,15,518.5,75.5,2.45,14.4,216.0,511.49,423.35
2018,4,8,17,30,448.0,68.0,2.2,13.6,164.0,427.77,354.55
2018,4,8,17,45,344.0,56.0,2.0,12.85,117.5,322.6,265.46
2018,4,8,18,0,240.0,44.0,1.8,12.1,71.0,231.15,183.4
2018,4,8,18,15,137.0,26.5,1.75,11.7,40.5,132.02,54.89
2018,4,8,18,30,34.0,9.0,1.7,11.3,10.0,23.75,0.0
2018,4,8,18,45,17.0,4.5,1.65,10.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.9,9.65,10.0,7.47,0.0
2018,4,9,6,0,21.0,19.0,0.9,10.0,20.0,14.43,0.0
2018,4,9,6,15,58.0,37.0,1.05,10.65,45.0,27.43,17.57
2018,4,9,6,30,95.0,55.0,1.2,11.3,70.0,40.35,30.13
2018,4,9,6,45,108.5,76.5,1.35,12.0,99.5,55.06,43.7
2018,4,9,7,0,122.0,98.0,1.5,12.7,129.0,69.46,56.7
2018,4,9,7,15,125.0,119.0,1.6,13.1,157.0,83.11,68.82
2018,4,9,7,30,128.0,140.0,1.7,13.5,185.0,96.39,80.35
2018,4,9,7,45,167.0,161.5,1.75,13.95,230.0,110.19,92.06
2018,4,9,8,0,206.0,183.0,1.8,14.4,275.0,123.72,103.34
2018,4,9,8,15,177.5,208.0,1.8,14.9,294.0,137.35,114.5
2018,4,9,8,30,149.0,233.0,1.8,15.4,313.0,150.34,124.95
2018,4,9,8,45,240.5,244.5,1.75,15.9,386.5,168.63,126.99
2018,4,9,9,0,332.0,256.0,1.7,16.4,460.0,210.82,152.51
2018,4,9,9,15,423.0,246.0,1.7,17.0,524.0,249.18,178.11
2018,4,9,9,30,514.0,236.0,1.7,17.6,588.0,301.35,217.44
2018,4,9,9,45,622.0,209.5,1.7,18.15,657.5,359.49,262.74
2018,4,9,10,0,730.0,183.0,1.7,18.7,727.0,426.86,316.0
2018,4,9,10,15,705.5,202.0,1.65,19.15,744.5,480.04,359.81
2018,4,9,10,30,681.0,221.0,1.6,19.6,762.0,529.53,399.03
2018,4,9,10,45,778.5,182.5,1.55,20.05,817.0,598.82,451.29
2018,4,9,11,0,876.0,144.0,1.5,20.5,872.0,672.67,505.52
2018,4,9,11,15,885.5,141.5,1.45,20.85,888.5,718.29,538.29
2018,4,9,11,30,895.0,139.0,1.4,21.2,905.0,768.32,573.03
2018,4,9,11,45,883.5,146.0,1.35,21.55,906.5,808.27,599.53
2018,4,9,12,0,872.0,153.0,1.3,21.9,908.0,856.61,630.06
2018,4,9,12,15,880.5,147.5,1.3,22.2,909.0,896.11,654.53
2018,4,9,12,30,889.0,142.0,1.3,22.5,910.0,919.59,668.55
2018,4,9,12,45,886.0,141.0,1.3,22.8,899.5,946.34,684.85
2018,4,9,13,0,883.0,140.0,1.3,23.1,889.0,969.42,698.75
2018,4,9,13,15,865.5,144.0,1.2,23.3,865.5,994.98,712.84
2018,4,9,13,30,848.0,148.0,1.1,23.5,842.0,1001.69,714.99
2018,4,9,13,45,648.5,227.5,1.05,23.7,749.0,910.85,656.55
2018,4,9,14,0,449.0,307.0,1.0,23.9,656.0,795.15,577.75
2018,4,9,14,15,451.0,292.0,0.9,24.0,630.5,789.03,574.84
2018,4,9,14,30,453.0,277.0,0.8,24.1,605.0,780.12,568.85
2018,4,9,14,45,401.5,275.0,0.7,24.2,554.5,705.52,518.7
2018,4,9,15,0,350.0,273.0,0.6,24.3,504.0,653.28,483.07
2018,4,9,15,15,381.0,246.5,0.6,24.3,482.5,653.41,486.17
2018,4,9,15,30,412.0,220.0,0.6,24.3,461.0,673.54,501.8
2018,4,9,15,45,402.0,202.0,0.65,24.05,421.0,637.92,479.86
2018,4,9,16,0,392.0,184.0,0.7,23.8,381.0,600.57,456.85
2018,4,9,16,15,383.5,163.5,0.75,23.15,339.5,560.24,431.83
2018,4,9,16,30,375.0,143.0,0.8,22.5,298.0,518.42,404.84
2018,4,9,16,45,405.0,118.5,0.85,21.85,265.0,502.23,396.47
2018,4,9,17,0,435.0,94.0,0.9,21.2,232.0,481.4,383.55
2018,4,9,17,15,410.0,79.0,0.95,20.2,190.0,427.22,343.48
2018,4,9,17,30,385.0,64.0,1.0,19.2,148.0,373.8,301.83
2018,4,9,17,45,339.5,51.0,1.05,18.15,110.0,311.2,250.01
2018,4,9,18,0,294.0,38.0,1.1,17.1,72.0,254.66,198.67
2018,4,9,18,15,181.5,25.0,1.15,16.55,42.5,154.03,73.81
2018,4,9,18,30,69.0,12.0,1.2,16.0,13.0,43.09,0.0
2018,4,9,18,45,34.5,6.0,1.2,15.45,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,5.5,4.0,1.4,11.85,4.5,3.15,0.0
2018,4,10,6,0,11.0,8.0,1.4,12.1,9.0,6.51,0.0
2018,4,10,6,15,5.5,15.5,1.6,12.5,16.0,12.19,4.71
2018,4,10,6,30,0.0,23.0,1.8,12.9,23.0,17.51,9.85
2018,4,10,6,45,0.0,35.0,1.95,13.3,35.0,26.71,18.28
2018,4,10,7,0,0.0,47.0,2.1,13.7,47.0,35.94,26.66
2018,4,10,7,15,7.5,70.0,2.2,14.05,72.5,53.28,42.14
2018,4,10,7,30,15.0,93.0,2.3,14.4,98.0,69.8,56.67
2018,4,10,7,45,35.5,121.0,2.4,14.75,136.0,87.36,71.86
2018,4,10,8,0,56.0,149.0,2.5,15.1,174.0,105.49,87.33
2018,4,10,8,15,131.5,188.5,2.55,15.35,257.0,126.31,104.92
2018,4,10,8,30,207.0,228.0,2.6,15.6,340.0,149.29,124.11
2018,4,10,8,45,176.5,252.5,2.7,15.85,353.5,174.15,133.42
2018,4,10,9,0,146.0,277.0,2.8,16.1,367.0,202.53,154.32
2018,4,10,9,15,152.5,299.0,2.85,16.25,399.0,233.5,178.21
2018,4,10,9,30,159.0,321.0,2.9,16.4,431.0,265.81,203.98
2018,4,10,9,45,173.5,339.5,2.9,16.55,465.0,299.83,231.05
2018,4,10,10,0,188.0,358.0,2.9,16.7,499.0,335.93,259.75
2018,4,10,10,15,163.5,365.5,2.9,16.85,491.5,348.99,270.94
2018,4,10,10,30,139.0,373.0,2.9,17.0,484.0,358.84,279.17
2018,4,10,10,45,90.5,362.5,2.85,17.1,435.5,333.44,259.84
2018,4,10,11,0,42.0,352.0,2.8,17.2,387.0,304.99,237.56
2018,4,10,11,15,56.0,374.5,2.75,17.15,422.0,339.07,264.04
2018,4,10,11,30,70.0,397.0,2.7,17.1,457.0,375.23,291.74
2018,4,10,11,45,59.0,383.5,2.7,17.05,434.5,363.45,282.61
2018,4,10,12,0,48.0,370.0,2.7,17.0,412.0,349.85,272.21
2018,4,10,12,15,64.0,389.0,2.7,16.9,444.5,386.38,300.64
2018,4,10,12,30,80.0,408.0,2.7,16.8,477.0,424.64,330.04
2018,4,10,12,45,112.0,415.5,2.7,16.65,511.5,486.62,377.47
2018,4,10,13,0,144.0,423.0,2.7,16.5,546.0,532.93,412.87
2018,4,10,13,15,100.5,359.5,2.75,16.4,444.5,438.44,342.14
2018,4,10,13,30,57.0,296.0,2.8,16.3,343.0,318.58,250.64
2018,4,10,13,45,38.0,264.5,2.8,16.15,295.5,272.7,215.17
2018,4,10,14,0,19.0,233.0,2.8,16.0,248.0,208.94,164.72
2018,4,10,14,15,32.0,268.5,2.85,15.8,292.5,276.03,218.83
2018,4,10,14,30,45.0,304.0,2.9,15.6,337.0,329.12,261.19
2018,4,10,14,45,48.5,292.5,2.95,15.45,326.0,324.16,258.05
2018,4,10,15,0,52.0,281.0,3.0,15.3,315.0,318.98,254.99
2018,4,10,15,15,42.0,251.0,3.0,15.3,277.5,279.65,224.27
2018,4,10,15,30,32.0,221.0,3.0,15.3,240.0,240.06,193.04
2018,4,10,15,45,23.5,192.0,3.05,14.95,205.5,185.21,149.22
2018,4,10,16,0,15.0,163.0,3.1,14.6,171.0,150.69,121.29
2018,4,10,16,15,8.5,127.0,3.15,14.4,131.5,111.53,88.99
2018,4,10,16,30,2.0,91.0,3.2,14.2,92.0,73.35,56.95
2018,4,10,16,45,2.5,55.5,3.2,14.05,56.5,44.54,32.67
2018,4,10,17,0,3.0,20.0,3.2,13.9,21.0,17.57,9.61
2018,4,10,17,15,12.0,27.5,2.95,13.45,30.5,30.53,21.12
2018,4,10,17,30,21.0,35.0,2.7,13.0,40.0,42.45,31.47
2018,4,10,17,45,23.5,37.5,2.45,12.55,41.5,47.47,35.3
2018,4,10,18,0,26.0,40.0,2.2,12.1,43.0,58.11,42.83
2018,4,10,18,15,39.0,26.0,2.1,11.65,28.0,58.34,28.62
2018,4,10,18,30,52.0,12.0,2.0,11.2,13.0,34.69,0.0
2018,4,10,18,45,26.0,6.0,1.85,10.75,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,11,5,45,34.5,11.5,1.65,9.15,13.5,9.05,0.0
2018,4,11,6,0,69.0,23.0,1.6,9.3,27.0,17.29,2.07
2018,4,11,6,15,119.5,40.5,1.75,9.65,56.5,30.01,20.28
2018,4,11,6,30,170.0,58.0,1.9,10.0,86.0,42.6,32.41
2018,4,11,6,45,184.5,75.0,2.05,10.4,115.5,54.37,43.43
2018,4,11,7,0,199.0,92.0,2.2,10.8,145.0,65.81,53.9
2018,4,11,7,15,229.5,113.5,2.2,11.05,187.0,79.86,66.49
2018,4,11,7,30,260.0,135.0,2.2,11.3,229.0,93.51,78.46
2018,4,11,7,45,271.0,156.0,2.2,11.6,267.5,106.1,89.29
2018,4,11,8,0,282.0,177.0,2.2,11.9,306.0,118.22,99.51
2018,4,11,8,15,291.5,196.5,2.1,12.1,342.5,128.99,108.46
2018,4,11,8,30,301.0,216.0,2.0,12.3,379.0,139.32,116.91
2018,4,11,8,45,306.0,238.0,1.9,12.5,416.5,169.62,127.54
2018,4,11,9,0,311.0,260.0,1.8,12.7,454.0,210.34,155.1
2018,4,11,9,15,270.5,289.0,1.9,13.0,465.5,247.42,185.92
2018,4,11,9,30,230.0,318.0,2.0,13.3,477.0,282.58,216.36
2018,4,11,9,45,226.0,333.5,2.1,13.6,496.5,312.97,241.7
2018,4,11,10,0,222.0,349.0,2.2,13.9,516.0,342.9,266.45
2018,4,11,10,15,331.0,336.0,2.4,14.0,596.0,404.31,314.47
2018,4,11,10,30,440.0,323.0,2.6,14.1,676.0,480.23,374.04
2018,4,11,10,45,432.0,336.0,2.8,14.15,690.0,518.79,405.22
2018,4,11,11,0,424.0,349.0,3.0,14.2,704.0,555.87,434.8
2018,4,11,11,15,415.5,359.5,3.2,14.2,712.5,589.16,461.12
2018,4,11,11,30,407.0,370.0,3.4,14.2,721.0,620.68,485.71
2018,4,11,11,45,365.5,388.5,3.6,14.15,705.5,622.98,488.02
2018,4,11,12,0,324.0,407.0,3.8,14.1,690.0,629.38,493.03
2018,4,11,12,15,326.5,403.5,3.9,14.05,688.0,648.99,508.52
2018,4,11,12,30,329.0,400.0,4.0,14.0,686.0,667.15,522.83
2018,4,11,12,45,342.0,392.0,4.15,13.9,686.5,688.97,540.36
2018,4,11,13,0,355.0,384.0,4.3,13.8,687.0,709.54,557.3
2018,4,11,13,15,265.5,383.0,4.35,13.75,607.0,638.31,503.23
2018,4,11,13,30,176.0,382.0,4.4,13.7,527.0,540.18,428.34
2018,4,11,13,45,117.0,357.5,4.4,13.6,452.5,464.96,370.25
2018,4,11,14,0,58.0,333.0,4.4,13.5,378.0,363.76,290.62
2018,4,11,14,15,244.0,305.0,4.4,13.35,484.5,571.05,458.56
2018,4,11,14,30,430.0,277.0,4.4,13.2,591.0,754.64,601.59
2018,4,11,14,45,408.5,267.0,4.35,13.05,552.5,724.73,579.27
2018,4,11,15,0,387.0,257.0,4.3,12.9,514.0,669.47,539.54
2018,4,11,15,15,240.0,252.5,4.3,12.9,408.5,520.04,422.78
2018,4,11,15,30,93.0,248.0,4.3,12.9,303.0,328.55,268.61
2018,4,11,15,45,191.0,225.5,4.25,12.8,326.5,419.34,346.19
2018,4,11,16,0,289.0,203.0,4.2,12.7,350.0,503.87,416.76
2018,4,11,16,15,294.0,181.0,4.1,12.55,317.0,477.48,397.07
2018,4,11,16,30,299.0,159.0,4.0,12.4,284.0,449.26,376.1
2018,4,11,16,45,179.0,116.5,3.95,12.2,188.5,290.64,245.36
2018,4,11,17,0,59.0,74.0,3.9,12.0,93.0,124.18,103.04
2018,4,11,17,15,40.0,44.5,3.8,11.8,56.5,75.34,60.79
2018,4,11,17,30,21.0,15.0,3.7,11.6,20.0,29.09,20.15
2018,4,11,17,45,57.5,29.5,3.6,11.35,38.0,78.39,62.63
2018,4,11,18,0,94.0,44.0,3.5,11.1,56.0,126.85,100.82
2018,4,11,18,15,51.5,27.0,3.65,10.9,33.0,66.54,36.56
2018,4,11,18,30,9.0,10.0,3.8,10.7,10.0,12.22,0.0
2018,4,11,18,45,4.5,5.0,3.95,10.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.65,5.55,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,4,12,5,45,55.5,14.0,1.8,6.65,17.5,11.02,0.0
2018,4,12,6,0,107.0,26.0,1.9,7.2,33.0,19.5,5.48
2018,4,12,6,15,244.0,41.0,2.2,7.75,76.5,30.97,21.44
2018,4,12,6,30,381.0,56.0,2.5,8.3,120.0,42.55,32.65
2018,4,12,6,45,471.0,64.0,2.8,8.8,171.5,51.5,41.14
2018,4,12,7,0,561.0,72.0,3.1,9.3,223.0,57.7,46.9
2018,4,12,7,15,613.5,79.0,3.2,9.6,276.5,62.75,51.45
2018,4,12,7,30,666.0,86.0,3.3,9.9,330.0,67.78,55.83
2018,4,12,7,45,702.0,91.5,3.4,10.2,383.5,71.42,58.87
2018,4,12,8,0,738.0,97.0,3.5,10.5,437.0,75.01,61.8
2018,4,12,8,15,762.0,102.5,3.5,10.85,487.5,78.27,64.39
2018,4,12,8,30,786.0,108.0,3.5,11.2,538.0,88.18,72.82
2018,4,12,8,45,802.5,113.0,3.55,11.5,584.5,129.93,81.37
2018,4,12,9,0,819.0,118.0,3.6,11.8,631.0,191.94,119.26
2018,4,12,9,15,830.5,122.5,3.55,12.05,672.5,254.37,169.26
2018,4,12,9,30,842.0,127.0,3.5,12.3,714.0,317.66,224.69
2018,4,12,9,45,743.5,170.0,3.5,12.55,707.5,370.32,275.77
2018,4,12,10,0,645.0,213.0,3.5,12.8,701.0,414.81,318.1
2018,4,12,10,15,411.0,292.5,3.5,13.0,608.0,411.08,321.63
2018,4,12,10,30,177.0,372.0,3.5,13.2,515.0,376.63,297.28
2018,4,12,10,45,149.5,386.0,3.45,13.4,509.0,388.63,307.03
2018,4,12,11,0,122.0,400.0,3.4,13.6,503.0,397.73,313.86
2018,4,12,11,15,99.5,363.5,3.45,13.7,448.5,367.03,290.24
2018,4,12,11,30,77.0,327.0,3.5,13.8,394.0,321.23,254.65
2018,4,12,11,45,64.5,328.5,3.55,13.9,385.0,320.02,253.63
2018,4,12,12,0,52.0,330.0,3.6,14.0,376.0,317.48,251.36
2018,4,12,12,15,85.0,354.5,3.7,14.0,429.0,372.15,295.02
2018,4,12,12,30,118.0,379.0,3.8,14.0,482.0,447.04,353.51
2018,4,12,12,45,154.5,396.5,3.9,14.0,530.0,505.55,399.11
2018,4,12,13,0,191.0,414.0,4.0,14.0,578.0,566.15,445.96
2018,4,12,13,15,270.0,383.5,4.1,13.95,610.0,642.09,505.51
2018,4,12,13,30,349.0,353.0,4.2,13.9,642.0,699.1,550.87
2018,4,12,13,45,335.5,350.0,4.25,13.85,621.0,693.28,547.04
2018,4,12,14,0,322.0,347.0,4.3,13.8,600.0,685.4,542.07
2018,4,12,14,15,331.0,328.0,4.3,13.65,579.0,681.1,540.71
2018,4,12,14,30,340.0,309.0,4.3,13.5,558.0,674.66,537.82
2018,4,12,14,45,358.0,288.0,4.3,13.4,538.0,672.79,538.61
2018,4,12,15,0,376.0,267.0,4.3,13.3,518.0,668.5,537.66
2018,4,12,15,15,532.5,209.5,4.3,13.3,539.5,780.5,626.99
2018,4,12,15,30,689.0,152.0,4.3,13.3,561.0,871.09,696.39
2018,4,12,15,45,658.5,145.5,4.2,12.95,510.5,822.22,661.92
2018,4,12,16,0,628.0,139.0,4.1,12.6,460.0,771.52,626.75
2018,4,12,16,15,630.5,126.0,4.0,12.35,420.0,741.83,606.75
2018,4,12,16,30,633.0,113.0,3.9,12.1,380.0,709.13,583.97
2018,4,12,16,45,590.5,105.0,3.75,11.8,328.0,642.02,533.76
2018,4,12,17,0,548.0,97.0,3.6,11.5,276.0,575.39,482.43
2018,4,12,17,15,485.0,87.0,3.25,11.0,224.5,488.57,412.05
2018,4,12,17,30,422.0,77.0,2.9,10.5,173.0,412.37,347.68
2018,4,12,17,45,331.5,63.5,2.55,9.95,126.5,319.12,266.83
2018,4,12,18,0,241.0,50.0,2.2,9.4,80.0,234.8,190.77
2018,4,12,18,15,141.0,32.0,2.1,9.05,47.5,143.66,90.63
2018,4,12,18,30,41.0,14.0,2.0,8.7,15.0,30.73,0.0
2018,4,12,18,45,20.5,7.0,1.9,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.35,4.75,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.4,5.4,2.0,0.0,0.0
2018,4,13,5,45,73.0,15.5,1.5,6.05,20.5,12.2,0.0
2018,4,13,6,0,141.0,29.0,1.6,6.7,39.0,21.82,8.67
2018,4,13,6,15,262.0,43.5,1.85,7.4,81.5,32.85,23.27
2018,4,13,6,30,383.0,58.0,2.1,8.1,124.0,43.98,34.03
2018,4,13,6,45,465.5,66.5,2.3,8.8,174.5,53.34,42.85
2018,4,13,7,0,548.0,75.0,2.5,9.5,225.0,59.77,48.75
2018,4,13,7,15,602.0,82.0,2.75,10.2,278.5,64.74,53.11
2018,4,13,7,30,656.0,89.0,3.0,10.9,332.0,69.69,57.31
2018,4,13,7,45,694.5,94.0,3.3,11.6,385.5,72.94,59.88
2018,4,13,8,0,733.0,99.0,3.6,12.3,439.0,76.17,62.38
2018,4,13,8,15,760.0,102.5,3.6,12.8,489.5,78.14,63.77
2018,4,13,8,30,787.0,106.0,3.6,13.3,540.0,86.71,70.93
2018,4,13,8,45,806.5,109.5,3.65,13.8,587.0,127.98,78.78
2018,4,13,9,0,826.0,113.0,3.7,14.3,634.0,189.49,115.8
2018,4,13,9,15,844.5,114.5,3.65,14.65,677.0,251.48,164.72
2018,4,13,9,30,863.0,116.0,3.6,15.0,720.0,315.12,219.74
2018,4,13,9,45,878.0,116.0,3.6,15.4,757.5,380.19,277.21
2018,4,13,10,0,893.0,116.0,3.6,15.8,795.0,442.34,331.85
2018,4,13,10,15,900.0,118.0,3.55,16.1,824.0,502.57,383.83
2018,4,13,10,30,907.0,120.0,3.5,16.4,853.0,561.86,433.4
2018,4,13,10,45,911.5,121.5,3.5,16.75,875.0,618.2,479.15
2018,4,13,11,0,916.0,123.0,3.5,17.1,897.0,672.85,522.14
2018,4,13,11,15,918.0,124.5,3.45,17.3,911.0,723.94,561.31
2018,4,13,11,30,920.0,126.0,3.4,17.5,925.0,772.66,597.67
2018,4,13,11,45,919.0,127.0,3.4,17.75,930.0,816.15,629.46
2018,4,13,12,0,918.0,128.0,3.4,18.0,935.0,856.64,656.91
2018,4,13,12,15,910.5,132.0,3.35,18.15,931.0,891.17,679.98
2018,4,13,12,30,903.0,136.0,3.3,18.3,927.0,922.06,700.42
2018,4,13,12,45,894.0,138.5,3.3,18.5,914.5,946.55,716.63
2018,4,13,13,0,885.0,141.0,3.3,18.7,902.0,967.14,730.28
2018,4,13,13,15,889.5,135.5,3.25,18.75,887.0,989.13,744.99
2018,4,13,13,30,894.0,130.0,3.2,18.8,872.0,1007.35,757.2
2018,4,13,13,45,889.5,127.5,3.15,18.9,847.5,1015.85,762.87
2018,4,13,14,0,885.0,125.0,3.1,19.0,823.0,1020.3,766.06
2018,4,13,14,15,873.0,124.0,3.05,18.95,789.5,1029.39,772.97
2018,4,13,14,30,861.0,123.0,3.0,18.9,756.0,1019.81,767.52
2018,4,13,14,45,849.0,121.0,2.9,18.85,718.0,1005.18,758.54
2018,4,13,15,0,837.0,119.0,2.8,18.8,680.0,986.72,747.14
2018,4,13,15,15,814.0,115.5,2.8,18.8,632.0,952.24,725.7
2018,4,13,15,30,791.0,112.0,2.8,18.8,584.0,914.64,702.1
2018,4,13,15,45,774.5,108.5,2.6,18.5,539.0,880.33,679.81
2018,4,13,16,0,758.0,105.0,2.4,18.2,494.0,849.61,659.83
2018,4,13,16,15,708.0,101.5,2.15,17.75,435.5,780.76,612.37
2018,4,13,16,30,658.0,98.0,1.9,17.3,377.0,711.84,564.14
2018,4,13,16,45,633.5,89.5,1.65,16.85,329.0,658.4,526.13
2018,4,13,17,0,609.0,81.0,1.4,16.4,281.0,604.29,486.31
2018,4,13,17,15,528.0,72.5,1.35,15.55,224.0,508.36,414.58
2018,4,13,17,30,447.0,64.0,1.3,14.7,167.0,417.55,342.74
2018,4,13,17,45,378.5,53.0,1.2,13.85,124.5,338.12,276.56
2018,4,13,18,0,310.0,42.0,1.1,13.0,82.0,262.82,210.35
2018,4,13,18,15,196.0,28.5,1.1,12.5,49.5,167.92,109.82
2018,4,13,18,30,82.0,15.0,1.1,12.0,17.0,51.05,0.0
2018,4,13,18,45,41.0,7.5,1.15,11.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
