Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.95,10.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,10.1,1.0,0.79,0.0
2018,5,14,5,15,0.0,4.0,1.95,10.3,4.0,3.15,0.0
2018,5,14,5,30,0.0,7.0,2.0,10.5,7.0,5.3,0.0
2018,5,14,5,45,0.0,11.5,2.05,10.7,11.5,8.72,2.03
2018,5,14,6,0,0.0,16.0,2.1,10.9,16.0,12.15,5.27
2018,5,14,6,15,0.0,23.0,2.1,11.35,23.0,17.5,10.2
2018,5,14,6,30,0.0,30.0,2.1,11.8,30.0,22.86,15.09
2018,5,14,6,45,0.0,58.0,2.05,12.2,58.0,44.42,34.5
2018,5,14,7,0,0.0,86.0,2.0,12.6,86.0,65.09,52.83
2018,5,14,7,15,0.0,109.0,2.0,13.1,109.0,81.39,66.96
2018,5,14,7,30,0.0,132.0,2.0,13.6,132.0,97.42,80.64
2018,5,14,7,45,0.5,142.5,2.0,14.05,143.0,105.12,86.88
2018,5,14,8,0,1.0,153.0,2.0,14.5,154.0,112.75,93.01
2018,5,14,8,15,5.5,179.5,2.05,15.0,183.0,130.79,107.96
2018,5,14,8,30,10.0,206.0,2.1,15.5,212.0,148.51,122.43
2018,5,14,8,45,15.5,231.0,2.15,15.95,241.5,166.87,130.84
2018,5,14,9,0,21.0,256.0,2.2,16.4,271.0,186.99,145.85
2018,5,14,9,15,30.5,289.0,2.3,16.85,312.0,205.58,159.53
2018,5,14,9,30,40.0,322.0,2.4,17.3,353.0,234.65,181.57
2018,5,14,9,45,38.5,332.5,2.45,17.7,363.5,248.12,191.79
2018,5,14,10,0,37.0,343.0,2.5,18.1,374.0,261.44,201.89
2018,5,14,10,15,120.0,348.5,2.65,18.4,453.5,306.29,235.44
2018,5,14,10,30,203.0,354.0,2.8,18.7,533.0,361.42,277.49
2018,5,14,10,45,252.5,362.5,2.9,19.0,590.5,412.37,316.54
2018,5,14,11,0,302.0,371.0,3.0,19.3,648.0,468.12,358.98
2018,5,14,11,15,479.5,313.0,3.1,19.45,759.5,564.34,432.57
2018,5,14,11,30,657.0,255.0,3.2,19.6,871.0,669.18,511.54
2018,5,14,11,45,768.5,199.5,3.3,19.75,923.5,733.68,560.46
2018,5,14,12,0,880.0,144.0,3.4,19.9,976.0,796.98,608.5
2018,5,14,12,15,879.0,144.0,3.5,19.9,973.0,830.15,632.24
2018,5,14,12,30,878.0,144.0,3.6,19.9,970.0,860.29,653.63
2018,5,14,12,45,874.5,144.0,3.65,19.9,959.5,885.13,671.11
2018,5,14,13,0,871.0,144.0,3.7,19.9,949.0,906.52,686.3
2018,5,14,13,15,868.0,142.5,3.75,19.75,931.5,923.52,698.98
2018,5,14,13,30,865.0,141.0,3.8,19.6,914.0,936.84,709.29
2018,5,14,13,45,860.0,138.5,3.85,19.45,889.5,943.68,715.31
2018,5,14,14,0,855.0,136.0,3.9,19.3,865.0,946.7,718.9
2018,5,14,14,15,848.0,134.0,3.9,19.05,834.5,958.67,728.81
2018,5,14,14,30,841.0,132.0,3.9,18.8,804.0,952.47,726.3
2018,5,14,14,45,831.0,129.0,3.9,18.55,767.0,938.67,718.79
2018,5,14,15,0,821.0,126.0,3.9,18.3,730.0,921.25,708.88
2018,5,14,15,15,806.5,123.0,3.9,18.3,688.0,896.25,693.04
2018,5,14,15,30,792.0,120.0,3.9,18.3,646.0,868.1,675.0
2018,5,14,15,45,774.5,116.0,3.85,17.65,600.0,833.32,653.49
2018,5,14,16,0,757.0,112.0,3.8,17.0,554.0,795.98,629.89
2018,5,14,16,15,735.0,107.0,3.75,16.6,505.0,756.28,603.61
2018,5,14,16,30,713.0,102.0,3.7,16.2,456.0,710.21,572.13
2018,5,14,16,45,681.5,97.0,3.65,15.75,405.5,655.62,533.64
2018,5,14,17,0,650.0,92.0,3.6,15.3,355.0,600.76,493.07
2018,5,14,17,15,606.5,85.5,3.55,14.75,304.0,536.21,443.39
2018,5,14,17,30,563.0,79.0,3.5,14.2,253.0,473.26,393.21
2018,5,14,17,45,495.0,71.5,3.4,13.65,203.5,396.91,330.05
2018,5,14,18,0,427.0,64.0,3.3,13.1,154.0,325.35,268.74
2018,5,14,18,15,300.5,52.5,3.15,12.6,107.5,225.21,182.38
2018,5,14,18,30,174.0,41.0,3.0,12.1,61.0,142.57,109.44
2018,5,14,18,45,100.0,25.0,2.9,11.65,35.5,73.75,32.82
2018,5,14,19,0,26.0,9.0,2.8,11.2,10.0,15.3,0.0
2018,5,14,19,15,13.0,4.5,2.75,11.05,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.9,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.0,1.6,10.35,4.0,3.02,0.0
2018,5,15,5,30,0.0,7.0,1.8,10.8,7.0,5.3,0.0
2018,5,15,5,45,0.0,11.5,1.95,11.2,11.5,8.72,2.03
2018,5,15,6,0,0.0,16.0,2.1,11.6,16.0,12.15,5.25
2018,5,15,6,15,0.0,21.0,2.1,12.0,21.0,15.97,8.79
2018,5,15,6,30,0.0,26.0,2.1,12.4,26.0,19.8,12.28
2018,5,15,6,45,0.0,44.0,2.05,12.85,44.0,33.62,24.71
2018,5,15,7,0,0.0,62.0,2.0,13.3,62.0,47.51,37.02
2018,5,15,7,15,0.0,77.5,1.95,13.7,77.5,59.52,47.49
2018,5,15,7,30,0.0,93.0,1.9,14.1,93.0,70.92,57.27
2018,5,15,7,45,0.0,109.0,1.9,14.5,109.0,82.5,67.08
2018,5,15,8,0,0.0,125.0,1.9,14.9,125.0,93.96,76.65
2018,5,15,8,15,2.0,150.5,1.9,15.3,152.0,111.75,91.55
2018,5,15,8,30,4.0,176.0,1.9,15.7,179.0,129.2,105.97
2018,5,15,8,45,6.0,189.5,1.9,16.15,194.0,139.53,108.96
2018,5,15,9,0,8.0,203.0,1.9,16.6,209.0,150.63,117.21
2018,5,15,9,15,11.0,224.0,1.95,17.0,232.5,167.38,129.98
2018,5,15,9,30,14.0,245.0,2.0,17.4,256.0,184.75,143.2
2018,5,15,9,45,24.0,289.0,2.05,17.85,309.0,215.34,166.47
2018,5,15,10,0,34.0,333.0,2.1,18.3,362.0,253.52,195.49
2018,5,15,10,15,92.5,353.0,2.25,18.65,434.5,298.62,229.24
2018,5,15,10,30,151.0,373.0,2.4,19.0,507.0,350.42,268.44
2018,5,15,10,45,178.5,369.0,2.5,19.35,530.5,376.76,288.64
2018,5,15,11,0,206.0,365.0,2.6,19.7,554.0,406.51,311.52
2018,5,15,11,15,271.5,362.0,2.7,19.9,614.5,463.26,354.86
2018,5,15,11,30,337.0,359.0,2.8,20.1,675.0,525.08,401.52
2018,5,15,11,45,614.0,246.5,2.9,20.3,826.5,664.83,507.46
2018,5,15,12,0,891.0,134.0,3.0,20.5,978.0,796.06,605.14
2018,5,15,12,15,890.5,133.5,3.1,20.6,975.0,829.37,627.81
2018,5,15,12,30,890.0,133.0,3.2,20.7,972.0,859.63,648.9
2018,5,15,12,45,887.0,133.0,3.3,20.75,961.5,884.97,666.76
2018,5,15,13,0,884.0,133.0,3.4,20.8,951.0,906.86,682.35
2018,5,15,13,15,880.5,132.0,3.5,20.65,933.5,923.85,695.24
2018,5,15,13,30,877.0,131.0,3.6,20.5,916.0,937.13,705.78
2018,5,15,13,45,871.5,129.5,3.7,20.4,891.5,944.35,712.22
2018,5,15,14,0,866.0,128.0,3.8,20.3,867.0,947.75,716.22
2018,5,15,14,15,858.5,126.0,3.85,19.95,836.5,945.0,716.56
2018,5,15,14,30,851.0,124.0,3.9,19.6,806.0,938.47,714.48
2018,5,15,14,45,840.5,122.0,3.95,19.3,769.0,938.39,716.87
2018,5,15,15,0,830.0,120.0,4.0,19.0,732.0,921.49,707.65
2018,5,15,15,15,815.5,117.0,4.0,19.0,689.5,896.4,691.76
2018,5,15,15,30,801.0,114.0,4.0,19.0,647.0,868.14,673.66
2018,5,15,15,45,783.5,111.0,4.05,18.0,601.5,834.32,654.21
2018,5,15,16,0,766.0,108.0,4.1,17.0,556.0,797.93,632.53
2018,5,15,16,15,743.0,103.5,4.05,16.5,507.0,753.09,602.57
2018,5,15,16,30,720.0,99.0,4.0,16.0,458.0,710.89,574.1
2018,5,15,16,45,690.0,94.0,3.95,15.5,407.5,657.31,536.31
2018,5,15,17,0,660.0,89.0,3.9,15.0,357.0,603.36,496.52
2018,5,15,17,15,619.0,82.5,3.8,14.55,306.5,540.27,447.55
2018,5,15,17,30,578.0,76.0,3.7,14.1,256.0,478.57,398.05
2018,5,15,17,45,494.0,69.5,3.6,13.65,203.5,393.49,327.55
2018,5,15,18,0,410.0,63.0,3.5,13.2,151.0,314.73,260.18
2018,5,15,18,15,227.0,49.0,3.3,12.95,95.5,184.56,149.03
2018,5,15,18,30,44.0,35.0,3.1,12.7,40.0,58.69,42.31
2018,5,15,18,45,31.5,21.5,2.95,12.4,24.0,36.49,15.25
2018,5,15,19,0,19.0,8.0,2.8,12.1,8.0,12.28,0.0
2018,5,15,19,15,9.5,4.0,2.65,11.9,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.5,1.4,9.3,2.5,0.0,0.0
2018,5,16,5,0,19.0,5.0,1.4,9.5,5.0,3.93,0.0
2018,5,16,5,15,50.0,17.0,1.7,10.1,20.5,12.88,0.0
2018,5,16,5,30,81.0,29.0,2.0,10.7,36.0,21.81,12.08
2018,5,16,5,45,194.5,43.0,2.3,11.35,75.5,32.15,22.65
2018,5,16,6,0,308.0,57.0,2.6,12.0,115.0,42.75,32.56
2018,5,16,6,15,201.0,78.0,2.6,12.4,120.5,56.72,45.33
2018,5,16,6,30,94.0,99.0,2.6,12.8,126.0,70.63,57.82
2018,5,16,6,45,240.5,111.0,2.6,13.2,198.5,78.64,64.82
2018,5,16,7,0,387.0,123.0,2.6,13.6,271.0,85.95,71.04
2018,5,16,7,15,340.5,132.0,2.6,14.0,276.0,89.86,74.15
2018,5,16,7,30,294.0,141.0,2.6,14.4,281.0,97.64,80.57
2018,5,16,7,45,201.0,179.0,2.55,14.75,279.5,117.11,97.04
2018,5,16,8,0,108.0,217.0,2.5,15.1,278.0,141.79,117.71
2018,5,16,8,15,139.5,231.5,2.5,15.5,317.0,150.46,124.48
2018,5,16,8,30,171.0,246.0,2.5,15.9,356.0,158.93,131.06
2018,5,16,8,45,152.0,283.0,2.5,16.3,386.0,187.58,143.68
2018,5,16,9,0,133.0,320.0,2.5,16.7,416.0,220.88,167.84
2018,5,16,9,15,124.5,329.0,2.6,17.0,422.5,239.81,182.35
2018,5,16,9,30,116.0,338.0,2.7,17.3,429.0,257.49,196.63
2018,5,16,9,45,113.0,358.5,2.75,17.6,450.5,282.69,216.64
2018,5,16,10,0,110.0,379.0,2.8,17.9,472.0,308.0,236.55
2018,5,16,10,15,162.5,400.0,2.85,18.1,542.0,357.56,274.15
2018,5,16,10,30,215.0,421.0,2.9,18.3,612.0,413.36,316.51
2018,5,16,10,45,293.5,403.0,3.0,18.5,669.5,461.46,353.39
2018,5,16,11,0,372.0,385.0,3.1,18.7,727.0,517.72,396.52
2018,5,16,11,15,489.0,336.0,3.1,18.85,792.0,585.17,448.05
2018,5,16,11,30,606.0,287.0,3.1,19.0,857.0,655.68,501.47
2018,5,16,11,45,565.5,303.0,3.15,19.1,837.0,673.59,514.59
2018,5,16,12,0,525.0,319.0,3.2,19.2,817.0,685.39,523.27
2018,5,16,12,15,714.0,229.0,3.25,19.25,904.0,787.39,600.23
2018,5,16,12,30,903.0,139.0,3.3,19.3,991.0,873.56,662.89
2018,5,16,12,45,895.5,142.0,3.35,19.35,979.5,898.0,679.45
2018,5,16,13,0,888.0,145.0,3.4,19.4,968.0,918.84,694.07
2018,5,16,13,15,885.5,143.0,3.45,19.35,950.5,936.2,706.69
2018,5,16,13,30,883.0,141.0,3.5,19.3,933.0,949.83,716.91
2018,5,16,13,45,880.0,137.0,3.5,19.3,908.0,957.39,722.67
2018,5,16,14,0,877.0,133.0,3.5,19.3,883.0,961.02,725.94
2018,5,16,14,15,870.5,130.0,3.55,19.15,851.5,958.4,725.89
2018,5,16,14,30,864.0,127.0,3.6,19.0,820.0,951.93,723.37
2018,5,16,14,45,855.0,123.5,3.6,18.85,783.0,951.85,725.08
2018,5,16,15,0,846.0,120.0,3.6,18.7,746.0,934.64,715.06
2018,5,16,15,15,832.0,117.5,3.6,18.7,703.5,910.4,699.93
2018,5,16,15,30,818.0,115.0,3.6,18.7,661.0,882.92,682.56
2018,5,16,15,45,801.5,111.0,3.65,18.1,614.5,848.6,662.05
2018,5,16,16,0,785.0,107.0,3.7,17.5,568.0,811.61,639.32
2018,5,16,16,15,764.5,102.5,3.7,17.1,519.0,768.37,610.9
2018,5,16,16,30,744.0,98.0,3.7,16.7,470.0,727.39,583.67
2018,5,16,16,45,715.0,93.0,3.65,16.3,419.0,673.82,546.13
2018,5,16,17,0,686.0,88.0,3.6,15.9,368.0,619.73,506.66
2018,5,16,17,15,646.0,81.0,3.55,15.45,316.0,555.78,457.68
2018,5,16,17,30,606.0,74.0,3.5,15.0,264.0,493.1,407.97
2018,5,16,17,45,549.0,67.0,3.4,14.5,215.0,422.21,349.6
2018,5,16,18,0,492.0,60.0,3.3,14.0,166.0,355.08,292.13
2018,5,16,18,15,404.0,50.0,3.0,13.5,122.0,274.31,221.65
2018,5,16,18,30,316.0,40.0,2.7,13.0,78.0,201.87,156.18
2018,5,16,18,45,197.5,26.5,2.4,12.5,46.5,120.03,66.08
2018,5,16,19,0,79.0,13.0,2.1,12.0,15.0,35.05,0.0
2018,5,16,19,15,39.5,6.5,1.95,11.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,1.45,10.15,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,1.6,10.4,7.0,5.51,0.0
2018,5,17,5,15,79.5,17.5,1.85,10.85,23.5,13.25,0.0
2018,5,17,5,30,131.0,28.0,2.1,11.3,40.0,21.11,11.65
2018,5,17,5,45,83.0,28.5,2.35,11.75,38.0,21.84,13.59
2018,5,17,6,0,35.0,29.0,2.6,12.2,36.0,22.87,14.83
2018,5,17,6,15,17.5,32.5,2.65,12.65,36.0,25.78,17.59
2018,5,17,6,30,0.0,36.0,2.7,13.1,36.0,27.46,19.13
2018,5,17,6,45,0.0,57.0,2.7,13.55,57.0,43.65,33.59
2018,5,17,7,0,0.0,78.0,2.7,14.0,78.0,59.58,47.62
2018,5,17,7,15,0.0,102.5,2.7,14.45,102.5,77.07,62.8
2018,5,17,7,30,0.0,127.0,2.7,14.9,127.0,94.22,77.44
2018,5,17,7,45,1.5,144.5,2.65,15.35,145.5,106.55,87.69
2018,5,17,8,0,3.0,162.0,2.6,15.8,164.0,118.76,97.71
2018,5,17,8,15,9.5,189.5,2.6,16.2,195.5,137.35,113.07
2018,5,17,8,30,16.0,217.0,2.6,16.6,227.0,155.62,127.95
2018,5,17,8,45,37.5,257.0,2.6,17.0,283.5,174.32,135.74
2018,5,17,9,0,59.0,297.0,2.6,17.4,340.0,206.67,159.34
2018,5,17,9,15,88.5,332.5,2.6,17.75,400.5,241.74,184.89
2018,5,17,9,30,118.0,368.0,2.6,18.1,461.0,274.85,209.28
2018,5,17,9,45,333.5,315.5,2.65,18.45,593.5,319.11,237.64
2018,5,17,10,0,549.0,263.0,2.7,18.8,726.0,388.9,288.73
2018,5,17,10,15,694.0,203.5,2.75,19.1,807.5,446.78,334.19
2018,5,17,10,30,839.0,144.0,2.8,19.4,889.0,516.07,389.0
2018,5,17,10,45,866.5,134.0,2.9,19.7,918.0,570.26,432.76
2018,5,17,11,0,894.0,124.0,3.0,20.0,947.0,624.72,475.74
2018,5,17,11,15,896.5,124.5,3.05,20.2,959.0,671.08,511.73
2018,5,17,11,30,899.0,125.0,3.1,20.4,971.0,715.26,545.27
2018,5,17,11,45,899.5,125.0,3.2,20.6,975.5,755.29,575.35
2018,5,17,12,0,900.0,125.0,3.3,20.8,980.0,792.66,603.0
2018,5,17,12,15,901.0,124.0,3.4,20.85,977.5,826.8,627.02
2018,5,17,12,30,902.0,123.0,3.5,20.9,975.0,857.95,648.88
2018,5,17,12,45,901.5,121.0,3.6,20.95,965.0,883.78,667.1
2018,5,17,13,0,901.0,119.0,3.7,21.0,955.0,906.15,683.04
2018,5,17,13,15,897.5,118.0,3.8,20.9,937.5,923.15,695.8
2018,5,17,13,30,894.0,117.0,3.9,20.8,920.0,936.4,706.17
2018,5,17,13,45,889.0,115.5,4.0,20.7,895.5,943.99,712.82
2018,5,17,14,0,884.0,114.0,4.1,20.6,871.0,947.73,717.01
2018,5,17,14,15,876.5,112.0,4.15,20.35,840.0,944.79,716.92
2018,5,17,14,30,869.0,110.0,4.2,20.1,809.0,938.04,714.37
2018,5,17,14,45,859.5,108.0,4.3,19.8,772.5,925.7,708.46
2018,5,17,15,0,850.0,106.0,4.4,19.5,736.0,909.79,700.2
2018,5,17,15,15,836.5,104.0,4.4,19.5,694.0,886.81,685.67
2018,5,17,15,30,823.0,102.0,4.4,19.5,652.0,871.42,676.59
2018,5,17,15,45,807.0,98.5,4.4,18.75,606.5,838.01,656.52
2018,5,17,16,0,791.0,95.0,4.4,18.0,561.0,801.94,634.31
2018,5,17,16,15,769.0,92.0,4.35,17.55,512.5,759.11,605.72
2018,5,17,16,30,747.0,89.0,4.3,17.1,464.0,714.52,575.35
2018,5,17,16,45,717.5,85.0,4.2,16.6,413.5,661.68,538.02
2018,5,17,17,0,688.0,81.0,4.1,16.1,363.0,611.75,501.73
2018,5,17,17,15,636.0,77.5,4.0,15.6,310.5,543.92,449.16
2018,5,17,17,30,584.0,74.0,3.9,15.1,258.0,478.29,396.64
2018,5,17,17,45,465.0,70.5,3.8,14.55,200.5,376.1,312.43
2018,5,17,18,0,346.0,67.0,3.7,14.0,143.0,279.32,230.54
2018,5,17,18,15,198.0,53.5,3.6,13.65,94.5,175.02,141.06
2018,5,17,18,30,50.0,40.0,3.5,13.3,46.0,67.34,49.51
2018,5,17,18,45,29.5,24.5,3.4,12.9,27.5,39.81,19.94
2018,5,17,19,0,9.0,9.0,3.3,12.5,9.0,9.9,0.0
2018,5,17,19,15,4.5,4.5,3.3,12.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.65,11.15,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,2.7,11.2,3.0,2.36,0.0
2018,5,18,5,15,3.0,4.0,2.8,11.45,4.0,3.13,0.0
2018,5,18,5,30,0.0,5.0,2.9,11.7,5.0,3.78,0.0
2018,5,18,5,45,0.0,8.0,2.95,11.9,8.0,6.06,0.0
2018,5,18,6,0,0.0,11.0,3.0,12.1,11.0,8.34,1.83
2018,5,18,6,15,0.0,14.5,3.05,12.45,14.5,11.01,4.29
2018,5,18,6,30,0.0,18.0,3.1,12.8,18.0,13.68,6.72
2018,5,18,6,45,0.0,34.5,3.1,13.15,34.5,26.32,18.09
2018,5,18,7,0,0.0,51.0,3.1,13.5,51.0,39.02,29.38
2018,5,18,7,15,0.0,61.5,3.1,13.75,61.5,47.14,36.47
2018,5,18,7,30,0.0,72.0,3.1,14.0,72.0,55.28,43.49
2018,5,18,7,45,0.0,81.0,3.05,14.3,81.0,62.28,49.43
2018,5,18,8,0,0.0,90.0,3.0,14.6,90.0,69.3,55.32
2018,5,18,8,15,0.0,106.0,3.0,15.0,106.0,80.99,65.19
2018,5,18,8,30,0.0,122.0,3.0,15.4,122.0,92.52,74.81
2018,5,18,8,45,0.5,136.5,3.0,15.75,137.0,103.11,79.77
2018,5,18,9,0,1.0,151.0,3.0,16.1,152.0,113.95,88.25
2018,5,18,9,15,2.0,157.5,3.0,16.55,159.0,119.38,92.24
2018,5,18,9,30,3.0,164.0,3.0,17.0,166.0,124.96,96.36
2018,5,18,9,45,6.0,185.0,3.0,17.4,190.0,141.84,109.5
2018,5,18,10,0,9.0,206.0,3.0,17.8,214.0,159.27,122.99
2018,5,18,10,15,13.0,246.5,3.0,18.15,258.0,191.9,148.42
2018,5,18,10,30,17.0,287.0,3.0,18.5,302.0,225.42,174.25
2018,5,18,10,45,24.0,325.0,3.05,18.85,347.0,259.55,200.32
2018,5,18,11,0,31.0,363.0,3.1,19.2,392.0,296.77,228.54
2018,5,18,11,15,61.5,385.0,3.15,19.4,443.0,338.46,260.4
2018,5,18,11,30,92.0,407.0,3.2,19.6,494.0,383.5,294.65
2018,5,18,11,45,291.5,370.0,3.25,19.8,647.0,519.9,399.55
2018,5,18,12,0,491.0,333.0,3.3,20.0,800.0,668.42,510.13
2018,5,18,12,15,481.5,342.0,3.4,20.05,799.0,693.6,527.96
2018,5,18,12,30,472.0,351.0,3.5,20.1,798.0,716.43,544.7
2018,5,18,12,45,518.5,326.5,3.55,20.1,812.5,755.79,574.41
2018,5,18,13,0,565.0,302.0,3.6,20.1,827.0,793.92,603.04
2018,5,18,13,15,531.5,313.0,3.65,19.95,799.5,791.3,601.49
2018,5,18,13,30,498.0,324.0,3.7,19.8,772.0,785.06,597.63
2018,5,18,13,45,500.5,316.0,3.75,19.65,756.0,791.24,603.56
2018,5,18,14,0,503.0,308.0,3.8,19.5,740.0,794.71,607.56
2018,5,18,14,15,452.0,319.5,3.8,19.25,697.0,763.81,585.91
2018,5,18,14,30,401.0,331.0,3.8,19.0,654.0,730.21,562.32
2018,5,18,14,45,531.5,263.0,3.75,18.75,670.5,787.78,609.02
2018,5,18,15,0,662.0,195.0,3.7,18.5,687.0,846.59,655.49
2018,5,18,15,15,607.0,200.5,3.7,18.5,631.5,795.13,618.79
2018,5,18,15,30,552.0,206.0,3.7,18.5,576.0,734.33,575.78
2018,5,18,15,45,596.0,174.0,3.75,17.75,548.0,738.62,583.69
2018,5,18,16,0,640.0,142.0,3.8,17.0,520.0,729.1,581.0
2018,5,18,16,15,537.5,155.0,3.8,16.45,453.5,631.17,508.93
2018,5,18,16,30,435.0,168.0,3.8,15.9,387.0,547.87,445.8
2018,5,18,16,45,428.0,149.0,3.85,15.35,345.5,507.3,416.69
2018,5,18,17,0,421.0,130.0,3.9,14.8,304.0,465.45,385.45
2018,5,18,17,15,468.0,107.5,3.85,14.3,276.5,454.92,378.79
2018,5,18,17,30,515.0,85.0,3.8,13.8,249.0,445.77,371.9
2018,5,18,17,45,471.0,75.0,3.75,13.3,204.0,383.49,319.88
2018,5,18,18,0,427.0,65.0,3.7,12.8,159.0,324.0,268.5
2018,5,18,18,15,281.0,54.5,3.65,12.55,110.0,215.59,175.17
2018,5,18,18,30,135.0,44.0,3.6,12.3,61.0,117.24,90.26
2018,5,18,18,45,80.0,28.0,3.5,12.0,37.0,70.5,41.25
2018,5,18,19,0,25.0,12.0,3.4,11.7,13.0,17.25,0.0
2018,5,18,19,15,12.5,6.0,3.4,11.6,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,0.5,3.9,10.95,0.5,0.0,0.0
2018,5,19,5,0,2.0,1.0,3.9,11.0,1.0,0.79,0.0
2018,5,19,5,15,3.0,3.5,3.95,11.1,3.5,2.74,0.0
2018,5,19,5,30,4.0,6.0,4.0,11.2,6.0,4.7,0.0
2018,5,19,5,45,2.0,8.0,4.05,11.3,8.0,6.07,0.0
2018,5,19,6,0,0.0,10.0,4.1,11.4,10.0,7.58,1.16
2018,5,19,6,15,0.0,13.5,4.1,11.55,13.5,10.25,3.62
2018,5,19,6,30,0.0,17.0,4.1,11.7,17.0,12.92,6.07
2018,5,19,6,45,0.0,39.0,4.1,11.85,39.0,29.77,21.31
2018,5,19,7,0,0.0,61.0,4.1,12.0,61.0,46.74,36.49
2018,5,19,7,15,0.0,87.0,4.15,12.4,87.0,66.37,53.8
2018,5,19,7,30,0.0,113.0,4.2,12.8,113.0,84.85,69.85
2018,5,19,7,45,0.0,119.5,4.2,13.2,119.5,89.81,73.83
2018,5,19,8,0,0.0,126.0,4.2,13.6,126.0,94.71,77.73
2018,5,19,8,15,1.5,147.5,4.25,13.95,148.5,109.8,90.45
2018,5,19,8,30,3.0,169.0,4.3,14.3,171.0,124.66,102.84
2018,5,19,8,45,5.0,182.5,4.3,14.6,186.0,134.85,106.08
2018,5,19,9,0,7.0,196.0,4.3,14.9,201.0,145.77,114.41
2018,5,19,9,15,13.0,233.0,4.3,15.2,243.0,173.77,136.37
2018,5,19,9,30,19.0,270.0,4.3,15.5,285.0,202.87,159.06
2018,5,19,9,45,31.0,307.0,4.35,15.85,332.5,228.67,178.83
2018,5,19,10,0,43.0,344.0,4.4,16.2,380.0,263.37,205.66
2018,5,19,10,15,76.0,385.0,4.4,16.45,451.5,312.08,243.1
2018,5,19,10,30,109.0,426.0,4.4,16.7,523.0,364.04,282.95
2018,5,19,10,45,119.5,441.0,4.45,16.95,549.5,393.49,305.57
2018,5,19,11,0,130.0,456.0,4.5,17.2,576.0,424.22,329.09
2018,5,19,11,15,124.0,457.0,4.55,17.3,572.5,435.5,337.81
2018,5,19,11,30,118.0,458.0,4.6,17.4,569.0,445.72,345.69
2018,5,19,11,45,169.5,460.5,4.6,17.5,621.0,497.24,385.51
2018,5,19,12,0,221.0,463.0,4.6,17.6,673.0,552.21,427.53
2018,5,19,12,15,411.5,381.0,4.65,17.55,771.0,668.51,518.02
2018,5,19,12,30,602.0,299.0,4.7,17.5,869.0,777.51,601.85
2018,5,19,12,45,687.5,253.0,4.75,17.45,897.5,836.13,646.51
2018,5,19,13,0,773.0,207.0,4.8,17.4,926.0,882.18,682.49
2018,5,19,13,15,806.0,186.5,4.85,17.25,924.0,914.32,706.19
2018,5,19,13,30,839.0,166.0,4.9,17.1,922.0,942.92,727.54
2018,5,19,13,45,824.5,168.0,4.9,17.0,894.0,945.37,730.1
2018,5,19,14,0,810.0,170.0,4.9,16.9,866.0,943.9,730.19
2018,5,19,14,15,824.0,157.5,4.9,16.7,843.5,951.33,737.02
2018,5,19,14,30,838.0,145.0,4.9,16.5,821.0,954.62,741.04
2018,5,19,14,45,826.0,143.0,4.9,16.3,784.0,940.28,732.71
2018,5,19,15,0,814.0,141.0,4.9,16.1,747.0,922.36,722.02
2018,5,19,15,15,681.5,177.0,4.9,16.1,664.5,838.26,662.8
2018,5,19,15,30,549.0,213.0,4.9,16.1,582.0,737.73,588.3
2018,5,19,15,45,421.5,229.5,4.85,15.55,501.0,633.45,509.83
2018,5,19,16,0,294.0,246.0,4.8,15.0,420.0,514.54,417.97
2018,5,19,16,15,348.0,212.5,4.75,14.65,401.0,516.6,423.24
2018,5,19,16,30,402.0,179.0,4.7,14.3,382.0,532.45,438.34
2018,5,19,16,45,381.0,162.0,4.65,13.9,338.0,484.82,401.84
2018,5,19,17,0,360.0,145.0,4.6,13.5,294.0,437.15,364.72
2018,5,19,17,15,354.0,125.0,4.55,13.05,255.0,396.65,332.79
2018,5,19,17,30,348.0,105.0,4.5,12.6,216.0,355.29,299.08
2018,5,19,17,45,289.0,81.0,4.4,12.15,162.0,277.73,233.58
2018,5,19,18,0,230.0,57.0,4.3,11.7,108.0,204.09,169.99
2018,5,19,18,15,179.5,48.0,4.2,11.4,81.5,158.16,128.63
2018,5,19,18,30,129.0,39.0,4.1,11.1,55.0,106.94,82.55
2018,5,19,18,45,65.0,21.0,3.95,10.85,29.0,54.03,31.65
2018,5,19,19,0,1.0,3.0,3.8,10.6,3.0,2.67,0.0
2018,5,19,19,15,0.5,1.5,3.8,10.55,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,10.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,10.6,3.0,2.36,0.0
2018,5,20,5,15,6.5,9.0,3.55,10.7,9.5,7.07,0.0
2018,5,20,5,30,12.0,15.0,3.6,10.8,16.0,11.82,4.26
2018,5,20,5,45,6.0,15.0,3.65,10.95,15.5,11.8,4.81
2018,5,20,6,0,0.0,15.0,3.7,11.1,15.0,11.39,4.6
2018,5,20,6,15,0.0,25.0,3.7,11.25,25.0,19.03,11.6
2018,5,20,6,30,0.0,35.0,3.7,11.4,35.0,26.7,18.58
2018,5,20,6,45,0.0,36.5,3.75,11.55,36.5,27.85,19.6
2018,5,20,7,0,0.0,38.0,3.8,11.7,38.0,29.02,20.58
2018,5,20,7,15,1.0,86.5,3.8,11.95,87.0,66.05,53.62
2018,5,20,7,30,2.0,135.0,3.8,12.2,136.0,99.63,83.03
2018,5,20,7,45,1.0,130.0,3.8,12.4,130.5,96.98,80.32
2018,5,20,8,0,0.0,125.0,3.8,12.6,125.0,94.03,77.41
2018,5,20,8,15,1.0,136.5,3.8,12.6,137.0,102.34,84.4
2018,5,20,8,30,2.0,148.0,3.8,12.6,149.0,110.58,91.28
2018,5,20,8,45,10.0,197.0,3.8,12.65,204.0,144.75,114.84
2018,5,20,9,0,18.0,246.0,3.8,12.7,259.0,180.12,142.83
2018,5,20,9,15,21.0,267.5,3.8,12.75,283.5,198.13,156.84
2018,5,20,9,30,24.0,289.0,3.8,12.8,308.0,216.8,171.48
2018,5,20,9,45,20.5,283.5,3.8,12.85,300.0,215.69,170.55
2018,5,20,10,0,17.0,278.0,3.8,12.9,292.0,213.66,168.9
2018,5,20,10,15,20.5,302.0,3.85,13.15,319.5,234.95,185.61
2018,5,20,10,30,24.0,326.0,3.9,13.4,347.0,254.95,201.19
2018,5,20,10,45,38.0,363.5,3.95,13.65,398.0,294.52,232.1
2018,5,20,11,0,52.0,401.0,4.0,13.9,449.0,336.61,264.74
2018,5,20,11,15,51.0,409.0,4.05,14.3,456.5,349.48,274.27
2018,5,20,11,30,50.0,417.0,4.1,14.7,464.0,362.28,283.81
2018,5,20,11,45,124.5,426.5,4.15,15.15,545.0,437.72,342.64
2018,5,20,12,0,199.0,436.0,4.2,15.6,626.0,513.08,400.52
2018,5,20,12,15,292.5,426.5,4.25,15.9,704.5,602.28,468.57
2018,5,20,12,30,386.0,417.0,4.3,16.2,783.0,688.02,533.04
2018,5,20,12,45,421.5,400.5,4.35,16.5,796.5,733.07,566.15
2018,5,20,13,0,457.0,384.0,4.4,16.8,810.0,768.24,592.35
2018,5,20,13,15,473.5,371.0,4.45,16.7,805.0,788.06,608.07
2018,5,20,13,30,490.0,358.0,4.5,16.6,800.0,805.55,622.27
2018,5,20,13,45,494.0,342.5,4.55,16.5,778.0,806.81,624.78
2018,5,20,14,0,498.0,327.0,4.6,16.4,756.0,805.11,625.34
2018,5,20,14,15,532.5,298.0,4.6,15.95,741.5,816.14,636.58
2018,5,20,14,30,567.0,269.0,4.6,15.5,727.0,823.62,645.33
2018,5,20,14,45,579.5,248.0,4.55,15.05,697.5,814.86,641.58
2018,5,20,15,0,592.0,227.0,4.5,14.6,668.0,809.91,640.58
2018,5,20,15,15,466.0,251.5,4.5,14.6,586.5,707.77,563.87
2018,5,20,15,30,340.0,276.0,4.5,14.6,505.0,594.55,477.5
2018,5,20,15,45,317.0,259.5,4.4,13.75,461.5,552.78,447.99
2018,5,20,16,0,294.0,243.0,4.3,12.9,418.0,510.48,417.18
2018,5,20,16,15,171.0,198.0,4.2,12.6,297.5,337.09,278.52
2018,5,20,16,30,48.0,153.0,4.1,12.3,177.0,173.83,142.55
2018,5,20,16,45,73.5,149.5,4.05,12.05,182.0,189.89,157.5
2018,5,20,17,0,99.0,146.0,4.0,11.8,187.0,218.82,182.7
2018,5,20,17,15,140.0,130.5,3.9,11.7,180.0,227.82,191.36
2018,5,20,17,30,181.0,115.0,3.8,11.6,173.0,246.12,207.14
2018,5,20,17,45,141.5,88.5,3.7,11.45,129.0,174.03,145.48
2018,5,20,18,0,102.0,62.0,3.6,11.3,85.0,118.15,96.75
2018,5,20,18,15,89.5,50.5,3.55,11.25,67.0,96.37,76.72
2018,5,20,18,30,77.0,39.0,3.5,11.2,49.0,76.0,57.4
2018,5,20,18,45,43.5,26.0,3.45,11.15,31.0,46.64,27.53
2018,5,20,19,0,10.0,13.0,3.4,11.1,13.0,13.34,0.0
2018,5,20,19,15,5.0,6.5,3.35,11.1,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,21,4,45,5.5,3.5,1.7,10.65,3.5,0.0,0.0
2018,5,21,5,0,11.0,7.0,1.6,10.7,7.0,5.51,0.0
2018,5,21,5,15,78.0,25.0,1.6,10.9,32.5,18.54,0.0
2018,5,21,5,30,145.0,43.0,1.6,11.1,58.0,31.55,20.93
2018,5,21,5,45,236.0,58.0,1.65,11.3,98.0,42.91,32.31
2018,5,21,6,0,327.0,73.0,1.7,11.5,138.0,53.9,42.67
2018,5,21,6,15,395.0,83.5,1.6,11.9,184.5,61.57,49.8
2018,5,21,6,30,463.0,94.0,1.5,12.3,231.0,69.2,56.66
2018,5,21,6,45,514.5,102.0,1.45,12.7,281.0,74.92,61.61
2018,5,21,7,0,566.0,110.0,1.4,13.1,331.0,82.87,68.39
2018,5,21,7,15,603.5,116.0,1.35,13.6,381.5,86.1,70.87
2018,5,21,7,30,641.0,122.0,1.3,14.1,432.0,89.27,73.24
2018,5,21,7,45,671.5,126.0,1.25,14.65,481.5,90.89,74.22
2018,5,21,8,0,702.0,130.0,1.2,15.2,531.0,92.47,75.16
2018,5,21,8,15,724.5,133.5,1.2,15.85,578.0,93.5,75.61
2018,5,21,8,30,747.0,137.0,1.2,16.5,625.0,94.46,76.01
2018,5,21,8,45,765.0,139.5,1.15,17.1,668.0,134.65,85.84
2018,5,21,9,0,783.0,142.0,1.1,17.7,711.0,189.57,115.37
2018,5,21,9,15,800.5,142.0,1.25,18.25,750.5,244.55,155.71
2018,5,21,9,30,818.0,142.0,1.4,18.8,790.0,300.96,202.01
2018,5,21,9,45,834.5,140.0,1.55,19.35,824.5,356.84,249.6
2018,5,21,10,0,851.0,138.0,1.7,19.9,859.0,414.71,298.62
2018,5,21,10,15,858.5,139.0,1.85,20.3,886.0,468.59,344.14
2018,5,21,10,30,866.0,140.0,2.0,20.7,913.0,521.61,387.87
2018,5,21,10,45,871.0,140.5,2.15,21.1,932.5,571.93,428.41
2018,5,21,11,0,876.0,141.0,2.3,21.5,952.0,620.72,466.71
2018,5,21,11,15,879.0,142.0,2.45,21.8,964.5,666.9,502.31
2018,5,21,11,30,882.0,143.0,2.6,22.1,977.0,711.05,535.63
2018,5,21,11,45,883.0,143.0,2.75,22.35,982.0,750.87,565.35
2018,5,21,12,0,884.0,143.0,2.9,22.6,987.0,788.16,592.8
2018,5,21,12,15,880.5,144.5,3.0,22.6,983.0,820.4,616.12
2018,5,21,12,30,877.0,146.0,3.1,22.6,979.0,849.56,636.54
2018,5,21,12,45,871.0,147.5,3.25,22.65,967.5,873.39,653.56
2018,5,21,13,0,865.0,149.0,3.4,22.7,956.0,893.77,668.33
2018,5,21,13,15,861.0,147.5,3.5,22.6,938.0,909.84,680.39
2018,5,21,13,30,857.0,146.0,3.6,22.5,920.0,922.27,690.13
2018,5,21,13,45,851.0,144.0,3.7,22.35,895.0,928.72,696.1
2018,5,21,14,0,845.0,142.0,3.8,22.2,870.0,946.02,709.63
2018,5,21,14,15,836.5,139.5,3.85,21.9,838.5,941.93,708.8
2018,5,21,14,30,828.0,137.0,3.9,21.6,807.0,934.07,705.67
2018,5,21,14,45,817.0,134.0,3.9,21.35,770.0,919.69,697.76
2018,5,21,15,0,806.0,131.0,3.9,21.1,733.0,901.78,687.52
2018,5,21,15,15,791.5,128.0,3.9,21.1,691.5,877.34,672.11
2018,5,21,15,30,777.0,125.0,3.9,21.1,650.0,849.82,654.55
2018,5,21,15,45,759.5,121.0,3.95,20.15,604.5,815.78,634.83
2018,5,21,16,0,742.0,117.0,4.0,19.2,559.0,784.13,616.49
2018,5,21,16,15,719.5,112.0,4.0,18.55,510.5,740.2,587.85
2018,5,21,16,30,697.0,107.0,4.0,17.9,462.0,694.72,557.51
2018,5,21,16,45,666.5,101.5,3.95,17.25,412.0,641.43,520.05
2018,5,21,17,0,636.0,96.0,3.9,16.6,362.0,587.86,480.6
2018,5,21,17,15,587.0,90.5,3.9,15.85,310.5,521.94,430.27
2018,5,21,17,30,538.0,85.0,3.9,15.1,259.0,458.04,379.77
2018,5,21,17,45,464.5,77.5,3.85,14.35,209.0,380.37,316.05
2018,5,21,18,0,391.0,70.0,3.8,13.6,159.0,304.21,251.61
2018,5,21,18,15,279.5,53.5,3.8,13.1,109.0,211.94,172.2
2018,5,21,18,30,168.0,37.0,3.8,12.6,59.0,130.59,101.46
2018,5,21,18,45,96.0,23.0,3.8,12.1,34.5,68.38,43.39
2018,5,21,19,0,24.0,9.0,3.8,11.6,10.0,14.53,0.0
2018,5,21,19,15,12.0,4.5,3.8,11.5,5.0,3.54,0.0
2018,5,21,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.95,10.75,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.9,10.8,3.0,2.36,0.0
2018,5,22,5,15,7.0,4.5,2.95,11.0,5.0,3.73,0.0
2018,5,22,5,30,7.0,6.0,3.0,11.2,7.0,4.96,0.0
2018,5,22,5,45,3.5,8.0,3.1,11.35,8.5,6.28,0.0
2018,5,22,6,0,0.0,10.0,3.2,11.5,10.0,7.58,1.17
2018,5,22,6,15,0.0,14.0,3.15,11.75,14.0,10.63,3.97
2018,5,22,6,30,0.0,18.0,3.1,12.0,18.0,13.69,6.76
2018,5,22,6,45,0.0,30.5,3.1,12.25,30.5,23.25,15.39
2018,5,22,7,0,0.0,43.0,3.1,12.5,43.0,32.86,23.97
2018,5,22,7,15,0.0,53.0,3.1,12.8,53.0,40.58,30.75
2018,5,22,7,30,0.0,63.0,3.1,13.1,63.0,48.32,37.46
2018,5,22,7,45,0.0,71.0,3.1,13.4,71.0,54.54,42.76
2018,5,22,8,0,0.0,79.0,3.1,13.7,79.0,60.77,48.02
2018,5,22,8,15,0.5,105.5,3.15,14.2,106.0,80.68,65.1
2018,5,22,8,30,1.0,132.0,3.2,14.7,133.0,99.57,81.06
2018,5,22,8,45,4.0,163.0,3.2,15.2,166.0,121.66,95.02
2018,5,22,9,0,7.0,194.0,3.2,15.7,199.0,144.4,112.81
2018,5,22,9,15,5.5,180.5,3.3,16.05,184.5,136.27,105.89
2018,5,22,9,30,4.0,167.0,3.4,16.4,170.0,127.33,98.44
2018,5,22,9,45,6.0,179.0,3.45,16.8,184.0,137.43,106.23
2018,5,22,10,0,8.0,191.0,3.5,17.2,198.0,147.88,114.26
2018,5,22,10,15,9.5,211.5,3.6,17.45,220.0,164.69,127.43
2018,5,22,10,30,11.0,232.0,3.7,17.7,242.0,181.89,140.83
2018,5,22,10,45,12.0,241.5,3.75,17.95,252.5,191.01,147.8
2018,5,22,11,0,13.0,251.0,3.8,18.2,263.0,200.31,154.93
2018,5,22,11,15,12.0,238.5,3.85,18.3,249.5,191.71,148.09
2018,5,22,11,30,11.0,226.0,3.9,18.4,236.0,182.74,140.99
2018,5,22,11,45,12.0,240.0,3.95,18.5,251.0,195.54,151.03
2018,5,22,12,0,13.0,254.0,4.0,18.6,266.0,208.55,161.18
2018,5,22,12,15,19.0,304.0,4.05,18.5,322.0,254.45,197.13
2018,5,22,12,30,25.0,354.0,4.1,18.4,378.0,313.73,243.01
2018,5,22,12,45,34.0,371.5,4.15,18.35,403.5,340.36,263.68
2018,5,22,13,0,43.0,389.0,4.2,18.3,429.0,367.79,285.05
2018,5,22,13,15,48.5,390.5,4.2,18.15,435.0,378.4,293.62
2018,5,22,13,30,54.0,392.0,4.2,18.0,441.0,389.0,302.29
2018,5,22,13,45,42.5,367.0,4.2,17.85,405.0,359.22,279.76
2018,5,22,14,0,31.0,342.0,4.2,17.7,369.0,328.42,256.35
2018,5,22,14,15,87.5,311.5,4.2,17.5,383.5,374.28,294.56
2018,5,22,14,30,144.0,281.0,4.2,17.3,398.0,399.77,316.94
2018,5,22,14,45,167.0,253.0,4.2,17.1,382.5,414.21,329.63
2018,5,22,15,0,190.0,225.0,4.2,16.9,367.0,407.64,326.43
2018,5,22,15,15,298.0,196.0,4.2,16.9,404.5,497.17,399.15
2018,5,22,15,30,406.0,167.0,4.2,16.9,442.0,558.74,449.6
2018,5,22,15,45,270.5,186.5,4.15,16.4,364.5,433.46,351.32
2018,5,22,16,0,135.0,206.0,4.1,15.9,287.0,316.75,257.19
2018,5,22,16,15,100.5,206.0,4.05,15.55,263.5,287.09,233.58
2018,5,22,16,30,66.0,206.0,4.0,15.2,240.0,242.84,197.7
2018,5,22,16,45,132.0,180.5,3.95,14.8,239.0,281.8,232.25
2018,5,22,17,0,198.0,155.0,3.9,14.4,238.0,313.87,260.59
2018,5,22,17,15,242.0,134.5,3.8,13.95,222.5,314.11,262.19
2018,5,22,17,30,286.0,114.0,3.7,13.5,207.0,309.64,259.31
2018,5,22,17,45,257.0,97.0,3.6,13.1,169.5,262.0,218.93
2018,5,22,18,0,228.0,80.0,3.5,12.7,132.0,216.43,179.32
2018,5,22,18,15,180.0,63.0,3.4,12.35,98.0,164.11,133.12
2018,5,22,18,30,132.0,46.0,3.3,12.0,64.0,116.35,90.35
2018,5,22,18,45,78.5,30.5,3.2,11.65,40.0,73.51,48.36
2018,5,22,19,0,25.0,15.0,3.1,11.3,16.0,19.55,0.0
2018,5,22,19,15,12.5,7.5,3.1,11.25,8.0,9.1,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.0,10.95,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.0,11.0,1.0,0.79,0.0
2018,5,23,5,15,0.0,3.5,2.1,11.15,3.5,2.64,0.0
2018,5,23,5,30,0.0,6.0,2.2,11.3,6.0,4.54,0.0
2018,5,23,5,45,0.0,9.0,2.3,11.45,9.0,6.82,0.4
2018,5,23,6,0,0.0,12.0,2.4,11.6,12.0,9.1,2.55
2018,5,23,6,15,0.0,15.0,2.45,11.85,15.0,11.39,4.67
2018,5,23,6,30,0.0,18.0,2.5,12.1,18.0,13.69,6.76
2018,5,23,6,45,0.0,32.0,2.55,12.3,32.0,24.4,16.43
2018,5,23,7,0,0.0,46.0,2.6,12.5,46.0,35.17,26.05
2018,5,23,7,15,0.0,60.0,2.65,12.85,60.0,45.98,35.56
2018,5,23,7,30,0.0,74.0,2.7,13.2,74.0,56.83,44.99
2018,5,23,7,45,0.0,82.0,2.75,13.5,82.0,63.06,50.24
2018,5,23,8,0,0.0,90.0,2.8,13.8,90.0,69.3,55.47
2018,5,23,8,15,0.0,108.5,2.9,14.2,108.5,82.81,66.93
2018,5,23,8,30,0.0,127.0,3.0,14.6,127.0,96.07,78.06
2018,5,23,8,45,0.0,120.5,3.1,14.95,120.5,91.77,70.68
2018,5,23,9,0,0.0,114.0,3.2,15.3,114.0,87.31,66.75
2018,5,23,9,15,0.0,115.5,3.3,15.8,115.5,88.57,67.51
2018,5,23,9,30,0.0,117.0,3.4,16.3,117.0,89.82,68.26
2018,5,23,9,45,0.0,121.0,3.5,16.75,121.0,92.95,70.55
2018,5,23,10,0,0.0,125.0,3.6,17.2,125.0,96.1,72.86
2018,5,23,10,15,3.0,151.5,3.7,17.5,154.0,117.45,89.82
2018,5,23,10,30,6.0,178.0,3.8,17.8,183.0,139.28,107.06
2018,5,23,10,45,14.5,251.0,3.85,18.05,264.0,199.37,154.42
2018,5,23,11,0,23.0,324.0,3.9,18.3,345.0,262.0,202.99
2018,5,23,11,15,28.5,350.5,3.95,18.4,377.0,290.12,224.54
2018,5,23,11,30,34.0,377.0,4.0,18.5,409.0,319.5,247.03
2018,5,23,11,45,30.5,370.0,4.05,18.6,399.0,317.03,244.99
2018,5,23,12,0,27.0,363.0,4.1,18.7,389.0,313.8,242.46
2018,5,23,12,15,22.5,337.5,4.1,18.7,359.0,283.94,219.56
2018,5,23,12,30,18.0,312.0,4.1,18.7,329.0,261.76,202.52
2018,5,23,12,45,30.0,345.5,4.05,18.7,373.5,314.24,243.39
2018,5,23,13,0,42.0,379.0,4.0,18.7,418.0,357.76,276.89
2018,5,23,13,15,55.5,397.5,4.0,18.6,448.0,390.57,302.37
2018,5,23,13,30,69.0,416.0,4.0,18.5,478.0,424.31,328.5
2018,5,23,13,45,244.0,338.5,4.0,18.45,550.5,552.99,430.78
2018,5,23,14,0,419.0,261.0,4.0,18.4,623.0,666.35,519.28
2018,5,23,14,15,576.0,214.0,4.0,18.2,692.5,779.24,605.13
2018,5,23,14,30,733.0,167.0,4.0,18.0,762.0,872.63,674.02
2018,5,23,14,45,767.5,148.0,4.0,17.8,746.0,885.35,684.03
2018,5,23,15,0,802.0,129.0,4.0,17.6,730.0,893.25,691.4
2018,5,23,15,15,720.5,146.5,4.0,17.6,664.0,836.12,652.16
2018,5,23,15,30,639.0,164.0,4.0,17.6,598.0,772.3,607.92
2018,5,23,15,45,704.0,135.5,3.95,17.0,583.0,786.38,621.44
2018,5,23,16,0,769.0,107.0,3.9,16.4,568.0,789.09,626.31
2018,5,23,16,15,627.0,129.0,3.85,16.0,484.0,681.53,548.75
2018,5,23,16,30,485.0,151.0,3.8,15.6,400.0,564.58,459.71
2018,5,23,16,45,549.5,123.5,3.75,15.15,377.5,575.57,471.52
2018,5,23,17,0,614.0,96.0,3.7,14.7,355.0,570.48,469.97
2018,5,23,17,15,620.0,84.0,3.6,14.2,316.0,535.29,443.18
2018,5,23,17,30,626.0,72.0,3.5,13.7,277.0,497.48,413.25
2018,5,23,17,45,586.0,64.0,3.4,13.2,230.0,435.21,361.81
2018,5,23,18,0,546.0,56.0,3.3,12.7,183.0,375.15,310.22
2018,5,23,18,15,462.5,48.5,3.15,12.25,138.0,297.5,242.32
2018,5,23,18,30,379.0,41.0,3.0,11.8,93.0,227.4,179.16
2018,5,23,18,45,250.0,29.5,2.85,11.35,58.0,145.52,100.84
2018,5,23,19,0,121.0,18.0,2.7,10.9,23.0,65.95,0.0
2018,5,23,19,15,60.5,9.0,2.7,10.8,11.5,22.51,0.0
