Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,30,797.0,85.0,2.8,30.6,507.0,734.24,552.65
2018,6,2,16,45,770.5,82.0,2.8,30.1,456.5,684.41,520.85
2018,6,2,17,0,744.0,79.0,2.8,29.6,406.0,633.65,487.08
2018,6,2,17,15,709.0,74.5,2.6,28.55,354.5,575.01,445.84
2018,6,2,17,30,674.0,70.0,2.4,27.5,303.0,519.66,405.46
2018,6,2,17,45,624.0,64.5,2.15,26.4,253.0,453.07,354.89
2018,6,2,18,0,574.0,59.0,1.9,25.3,203.0,389.4,304.56
2018,6,2,18,15,500.0,51.5,1.75,24.05,157.0,315.55,244.81
2018,6,2,18,30,426.0,44.0,1.6,22.8,111.0,248.16,188.25
2018,6,2,18,45,313.0,34.5,1.4,21.6,74.5,171.65,122.66
2018,6,2,19,0,200.0,25.0,1.2,20.4,38.0,101.03,34.81
2018,6,2,19,15,104.5,13.5,1.15,19.85,20.0,36.98,0.0
2018,6,2,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.1,18.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,45,49.5,7.0,1.95,13.8,8.5,0.0,0.0
2018,6,3,5,0,99.0,14.0,2.1,14.1,17.0,11.02,0.0
2018,6,3,5,15,228.0,25.5,2.3,14.65,48.5,20.94,8.24
2018,6,3,5,30,357.0,37.0,2.5,15.2,80.0,30.45,20.36
2018,6,3,5,45,444.0,45.0,2.65,15.75,123.5,36.9,26.69
2018,6,3,6,0,531.0,53.0,2.8,16.3,167.0,43.43,32.77
2018,6,3,6,15,588.5,59.0,2.7,17.05,216.0,48.19,37.07
2018,6,3,6,30,646.0,65.0,2.6,17.8,265.0,52.98,41.21
2018,6,3,6,45,686.0,69.5,2.55,18.55,316.0,56.46,44.07
2018,6,3,7,0,726.0,74.0,2.5,19.3,367.0,64.79,51.05
2018,6,3,7,15,754.5,77.0,2.45,20.2,417.5,67.13,52.71
2018,6,3,7,30,783.0,80.0,2.4,21.1,468.0,69.46,54.31
2018,6,3,7,45,804.5,83.5,2.35,22.0,518.0,71.93,56.01
2018,6,3,8,0,826.0,87.0,2.3,22.9,568.0,74.3,57.61
2018,6,3,8,15,842.0,89.5,2.3,23.65,614.5,84.5,65.79
2018,6,3,8,30,858.0,92.0,2.3,24.4,661.0,86.48,67.02
2018,6,3,8,45,870.5,93.5,2.3,25.1,703.5,111.21,67.12
2018,6,3,9,0,883.0,95.0,2.3,25.8,746.0,168.88,93.63
2018,6,3,9,15,891.0,98.0,2.35,26.45,784.0,227.56,134.43
2018,6,3,9,30,899.0,101.0,2.4,27.1,822.0,286.36,181.38
2018,6,3,9,45,905.0,103.5,2.45,27.7,854.5,344.14,229.75
2018,6,3,10,0,911.0,106.0,2.5,28.3,887.0,401.34,277.71
2018,6,3,10,15,917.0,107.0,2.55,28.75,913.5,456.72,323.58
2018,6,3,10,30,923.0,108.0,2.6,29.2,940.0,511.03,367.39
2018,6,3,10,45,927.0,109.0,2.7,29.65,960.0,563.01,408.32
2018,6,3,11,0,931.0,110.0,2.8,30.1,980.0,613.29,446.78
2018,6,3,11,15,933.5,110.5,2.85,30.45,992.5,660.4,481.91
2018,6,3,11,30,936.0,111.0,2.9,30.8,1005.0,705.31,514.54
2018,6,3,11,45,937.0,110.5,2.95,31.15,1010.0,746.04,543.53
2018,6,3,12,0,938.0,110.0,3.0,31.5,1015.0,784.11,570.07
2018,6,3,12,15,929.0,115.5,3.05,31.55,1010.0,816.49,592.12
2018,6,3,12,30,920.0,121.0,3.1,31.6,1005.0,845.46,611.29
2018,6,3,12,45,833.0,175.5,3.2,31.6,969.5,860.88,622.0
2018,6,3,13,0,746.0,230.0,3.3,31.6,934.0,868.24,626.18
2018,6,3,13,15,795.5,194.5,3.35,31.45,933.5,890.62,643.3
2018,6,3,13,30,845.0,159.0,3.4,31.3,933.0,920.24,663.72
2018,6,3,13,45,795.0,183.0,3.45,31.15,896.5,911.42,659.06
2018,6,3,14,0,745.0,207.0,3.5,31.0,860.0,908.44,658.61
2018,6,3,14,15,717.5,212.5,3.5,30.75,823.5,895.53,651.5
2018,6,3,14,30,690.0,218.0,3.5,30.5,787.0,879.07,641.87
2018,6,3,14,45,727.5,187.5,3.5,30.25,764.0,883.64,647.34
2018,6,3,15,0,765.0,157.0,3.5,30.0,741.0,875.63,643.83
2018,6,3,15,15,814.5,126.5,3.5,30.0,718.0,881.96,649.51
2018,6,3,15,30,864.0,96.0,3.5,30.0,695.0,871.0,643.62
2018,6,3,15,45,850.5,93.0,3.55,29.05,650.0,840.97,627.64
2018,6,3,16,0,837.0,90.0,3.6,28.1,605.0,808.11,609.55
2018,6,3,16,15,819.5,86.5,3.55,27.4,557.0,777.21,591.45
2018,6,3,16,30,802.0,83.0,3.5,26.7,509.0,735.27,565.19
2018,6,3,16,45,778.5,79.5,3.5,26.0,459.0,687.02,534.06
2018,6,3,17,0,755.0,76.0,3.5,25.3,409.0,637.62,500.89
2018,6,3,17,15,722.0,71.5,3.4,24.3,358.0,579.99,459.65
2018,6,3,17,30,689.0,67.0,3.3,23.3,307.0,522.71,417.07
2018,6,3,17,45,641.5,62.0,3.2,22.3,257.0,459.94,368.33
2018,6,3,18,0,594.0,57.0,3.1,21.3,207.0,397.46,317.8
2018,6,3,18,15,523.0,50.5,3.05,20.3,161.0,325.25,257.61
2018,6,3,18,30,452.0,44.0,3.0,19.3,115.0,259.05,200.37
2018,6,3,18,45,341.0,34.5,2.9,18.3,77.5,181.9,132.7
2018,6,3,19,0,230.0,25.0,2.8,17.3,40.0,110.73,43.93
2018,6,3,19,15,121.0,13.5,2.8,16.8,21.0,41.16,0.0
2018,6,3,19,30,12.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.8,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,57.5,6.5,2.95,12.3,8.5,0.0,0.0
2018,6,4,5,0,115.0,13.0,3.1,12.5,17.0,10.23,0.0
2018,6,4,5,15,251.5,24.5,3.15,12.95,50.0,20.15,7.99
2018,6,4,5,30,388.0,36.0,3.2,13.4,83.0,29.77,19.95
2018,6,4,5,45,474.0,42.5,3.3,13.85,126.5,35.1,25.33
2018,6,4,6,0,560.0,49.0,3.4,14.3,170.0,40.59,30.53
2018,6,4,6,15,615.5,54.5,3.5,15.0,219.0,45.12,34.65
2018,6,4,6,30,671.0,60.0,3.6,15.7,268.0,53.76,42.25
2018,6,4,6,45,709.5,63.5,3.7,16.4,319.0,56.84,44.79
2018,6,4,7,0,748.0,67.0,3.8,17.1,370.0,59.94,47.26
2018,6,4,7,15,775.5,71.0,3.9,17.7,421.5,63.2,49.83
2018,6,4,7,30,803.0,75.0,4.0,18.3,473.0,66.38,52.29
2018,6,4,7,45,823.5,77.5,4.05,18.9,522.5,75.96,60.22
2018,6,4,8,0,844.0,80.0,4.1,19.5,572.0,78.46,62.0
2018,6,4,8,15,859.5,82.5,4.15,19.95,619.0,80.7,63.59
2018,6,4,8,30,875.0,85.0,4.2,20.4,666.0,82.79,65.06
2018,6,4,8,45,887.0,87.0,4.25,20.85,709.0,107.37,65.47
2018,6,4,9,0,899.0,89.0,4.3,21.3,752.0,166.13,92.94
2018,6,4,9,15,904.0,94.0,4.3,21.6,790.0,226.36,136.09
2018,6,4,9,30,909.0,99.0,4.3,21.9,828.0,286.42,185.66
2018,6,4,9,45,910.5,104.0,4.35,22.15,859.5,345.02,236.67
2018,6,4,10,0,912.0,109.0,4.4,22.4,891.0,402.56,287.09
2018,6,4,10,15,918.5,109.5,4.4,22.5,917.5,457.87,335.06
2018,6,4,10,30,925.0,110.0,4.4,22.6,944.0,512.14,381.11
2018,6,4,10,45,930.0,111.0,4.4,22.7,965.0,564.74,424.64
2018,6,4,11,0,935.0,112.0,4.4,22.8,986.0,615.74,465.74
2018,6,4,11,15,938.5,112.0,4.5,22.75,999.5,663.29,503.92
2018,6,4,11,30,942.0,112.0,4.6,22.7,1013.0,708.7,539.73
2018,6,4,11,45,944.0,112.0,4.65,22.7,1019.0,750.76,572.11
2018,6,4,12,0,946.0,112.0,4.7,22.7,1025.0,790.25,602.07
2018,6,4,12,15,945.5,112.0,4.75,22.55,1022.5,825.07,627.78
2018,6,4,12,30,945.0,112.0,4.8,22.4,1020.0,856.81,650.61
2018,6,4,12,45,943.0,111.5,4.85,22.25,1010.0,883.62,670.04
2018,6,4,13,0,941.0,111.0,4.9,22.1,1000.0,906.91,687.12
2018,6,4,13,15,939.0,110.0,4.9,21.95,984.0,926.09,701.11
2018,6,4,13,30,937.0,109.0,4.9,21.8,968.0,941.49,712.61
2018,6,4,13,45,933.0,107.5,4.95,21.6,944.0,950.78,720.54
2018,6,4,14,0,929.0,106.0,5.0,21.4,920.0,956.13,725.92
2018,6,4,14,15,914.0,109.0,5.0,21.15,887.0,951.91,724.63
2018,6,4,14,30,899.0,112.0,5.0,20.9,854.0,943.92,720.88
2018,6,4,14,45,896.5,106.5,4.95,20.65,819.5,935.14,716.36
2018,6,4,15,0,894.0,101.0,4.9,20.4,785.0,922.45,709.22
2018,6,4,15,15,885.0,98.0,4.9,20.4,744.5,902.79,696.91
2018,6,4,15,30,876.0,95.0,4.9,20.4,704.0,879.68,682.23
2018,6,4,15,45,861.0,93.0,4.9,19.7,658.5,849.27,664.12
2018,6,4,16,0,846.0,91.0,4.9,19.0,613.0,816.08,643.8
2018,6,4,16,15,827.0,88.5,4.8,18.55,564.5,784.98,623.6
2018,6,4,16,30,808.0,86.0,4.7,18.1,516.0,742.86,594.95
2018,6,4,16,45,782.0,82.5,4.65,17.6,465.0,692.6,560.07
2018,6,4,17,0,756.0,79.0,4.6,17.1,414.0,641.33,523.16
2018,6,4,17,15,720.5,75.0,4.55,16.55,362.0,582.57,478.44
2018,6,4,17,30,685.0,71.0,4.5,16.0,310.0,527.09,434.74
2018,6,4,17,45,599.5,67.5,4.4,15.4,252.5,442.01,365.55
2018,6,4,18,0,514.0,64.0,4.3,14.8,195.0,363.03,299.31
2018,6,4,18,15,386.0,55.0,4.2,14.3,141.0,264.98,215.85
2018,6,4,18,30,258.0,46.0,4.1,13.8,87.0,175.35,138.71
2018,6,4,18,45,198.0,35.0,3.95,13.3,60.0,127.45,94.71
2018,6,4,19,0,138.0,24.0,3.8,12.8,33.0,81.08,34.92
2018,6,4,19,15,73.5,13.0,3.8,12.6,17.5,28.79,0.0
2018,6,4,19,30,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.75,12.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.55,10.7,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,10.9,18.0,12.59,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.2,49.0,23.03,10.23
2018,6,5,5,30,290.0,45.0,3.9,11.5,80.0,34.05,23.83
2018,6,5,5,45,323.5,53.5,4.0,11.8,109.5,40.4,30.26
2018,6,5,6,0,357.0,62.0,4.1,12.1,139.0,46.64,36.22
2018,6,5,6,15,193.5,87.0,4.1,12.4,130.0,62.61,50.7
2018,6,5,6,30,30.0,112.0,4.1,12.7,121.0,79.41,65.68
2018,6,5,6,45,96.0,136.5,4.1,13.0,174.0,94.12,78.56
2018,6,5,7,0,162.0,161.0,4.1,13.3,227.0,109.96,92.22
2018,6,5,7,15,344.5,154.5,4.1,13.75,318.5,106.62,88.82
2018,6,5,7,30,527.0,148.0,4.1,14.2,410.0,101.78,84.15
2018,6,5,7,45,657.0,129.0,4.1,14.65,489.5,92.01,75.22
2018,6,5,8,0,787.0,110.0,4.1,15.1,569.0,88.6,71.89
2018,6,5,8,15,807.5,112.5,4.05,15.6,617.0,89.6,72.38
2018,6,5,8,30,828.0,115.0,4.0,16.1,665.0,90.54,72.83
2018,6,5,8,45,845.5,116.0,4.0,16.65,709.0,112.54,71.97
2018,6,5,9,0,863.0,117.0,4.0,17.2,753.0,170.11,99.17
2018,6,5,9,15,880.0,115.5,4.0,17.6,793.5,234.29,145.43
2018,6,5,9,30,897.0,114.0,4.0,18.0,834.0,291.96,192.98
2018,6,5,9,45,913.5,110.5,3.95,18.4,869.0,349.0,242.61
2018,6,5,10,0,930.0,107.0,3.9,18.8,904.0,406.45,292.94
2018,6,5,10,15,847.0,158.5,3.9,19.1,901.5,459.77,340.88
2018,6,5,10,30,764.0,210.0,3.9,19.4,899.0,505.79,380.83
2018,6,5,10,45,760.5,218.5,3.9,19.75,917.0,555.32,421.06
2018,6,5,11,0,757.0,227.0,3.9,20.1,935.0,603.11,458.74
2018,6,5,11,15,859.0,166.5,3.95,20.2,980.0,659.02,503.06
2018,6,5,11,30,961.0,106.0,4.0,20.3,1025.0,715.33,547.44
2018,6,5,11,45,929.0,127.0,4.0,20.45,1019.5,750.35,573.68
2018,6,5,12,0,897.0,148.0,4.0,20.6,1014.0,780.18,595.62
2018,6,5,12,15,891.0,151.0,4.1,20.55,1009.5,812.04,619.85
2018,6,5,12,30,885.0,154.0,4.2,20.5,1005.0,840.78,640.87
2018,6,5,12,45,912.0,136.5,4.25,20.4,1006.0,877.44,666.96
2018,6,5,13,0,939.0,119.0,4.3,20.3,1007.0,910.92,690.75
2018,6,5,13,15,937.0,117.5,4.35,20.1,990.5,929.84,704.81
2018,6,5,13,30,935.0,116.0,4.4,19.9,974.0,944.97,716.46
2018,6,5,13,45,917.5,121.5,4.45,19.7,945.5,948.75,720.62
2018,6,5,14,0,900.0,127.0,4.5,19.5,917.0,948.57,722.25
2018,6,5,14,15,908.0,118.0,4.45,19.25,891.5,954.15,727.35
2018,6,5,14,30,916.0,109.0,4.4,19.0,866.0,955.53,729.64
2018,6,5,14,45,909.0,105.5,4.4,18.7,829.5,944.61,724.12
2018,6,5,15,0,902.0,102.0,4.4,18.4,793.0,929.88,716.11
2018,6,5,15,15,890.5,100.0,4.4,18.4,751.5,909.03,703.06
2018,6,5,15,30,879.0,98.0,4.4,18.4,710.0,884.82,687.67
2018,6,5,15,45,865.0,95.0,4.35,17.8,664.0,854.23,668.92
2018,6,5,16,0,851.0,92.0,4.3,17.2,618.0,820.77,647.94
2018,6,5,16,15,833.5,88.5,4.25,16.85,569.0,789.7,627.94
2018,6,5,16,30,816.0,85.0,4.2,16.5,520.0,747.46,599.39
2018,6,5,16,45,791.0,81.5,4.15,16.15,469.0,697.75,564.77
2018,6,5,17,0,766.0,78.0,4.1,15.8,418.0,646.94,528.15
2018,6,5,17,15,729.5,74.5,4.0,15.3,366.0,587.75,483.02
2018,6,5,17,30,693.0,71.0,3.9,14.8,314.0,531.82,438.94
2018,6,5,17,45,642.5,66.0,3.85,14.3,263.5,464.81,384.48
2018,6,5,18,0,592.0,61.0,3.8,13.8,213.0,400.64,330.35
2018,6,5,18,15,509.0,54.0,3.65,13.35,164.5,322.21,262.65
2018,6,5,18,30,426.0,47.0,3.5,12.9,116.0,250.97,199.48
2018,6,5,18,45,316.0,37.5,3.35,12.4,79.0,175.33,131.72
2018,6,5,19,0,206.0,28.0,3.2,11.9,42.0,107.35,51.11
2018,6,5,19,15,108.0,15.0,3.25,11.75,22.0,39.09,0.0
2018,6,5,19,30,10.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,11.45,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,45,6.5,5.5,3.55,11.3,5.5,0.0,0.0
2018,6,6,5,0,13.0,11.0,3.6,11.4,11.0,8.65,0.0
2018,6,6,5,15,20.0,25.0,3.65,11.65,26.5,18.88,7.48
2018,6,6,5,30,27.0,39.0,3.7,11.9,42.0,29.14,19.58
2018,6,6,5,45,71.5,58.5,3.75,12.1,72.5,42.78,32.34
2018,6,6,6,0,116.0,78.0,3.8,12.3,103.0,56.4,44.9
2018,6,6,6,15,93.0,89.0,3.8,12.6,112.5,64.1,51.98
2018,6,6,6,30,70.0,100.0,3.8,12.9,122.0,72.83,59.77
2018,6,6,6,45,37.0,92.5,3.85,13.2,104.5,68.66,55.9
2018,6,6,7,0,4.0,85.0,3.9,13.5,87.0,64.77,52.24
2018,6,6,7,15,48.0,120.5,3.9,13.8,144.5,88.05,72.54
2018,6,6,7,30,92.0,156.0,3.9,14.1,202.0,107.42,89.12
2018,6,6,7,45,158.0,202.0,3.95,14.4,290.5,134.8,112.39
2018,6,6,8,0,224.0,248.0,4.0,14.7,379.0,160.57,133.94
2018,6,6,8,15,240.5,269.0,4.0,15.1,420.0,163.48,135.76
2018,6,6,8,30,257.0,290.0,4.0,15.5,461.0,172.95,143.17
2018,6,6,8,45,202.0,315.0,4.05,15.9,454.5,200.78,155.09
2018,6,6,9,0,147.0,340.0,4.1,16.3,448.0,227.06,173.1
2018,6,6,9,15,217.5,346.5,4.1,16.6,516.0,259.5,194.39
2018,6,6,9,30,288.0,353.0,4.1,16.9,584.0,291.43,216.8
2018,6,6,9,45,344.5,351.0,4.15,17.25,638.5,331.55,247.63
2018,6,6,10,0,401.0,349.0,4.2,17.6,693.0,372.47,280.01
2018,6,6,10,15,519.0,311.5,4.25,17.8,771.0,427.53,322.99
2018,6,6,10,30,637.0,274.0,4.3,18.0,849.0,489.43,372.02
2018,6,6,10,45,560.0,315.0,4.35,18.2,828.5,521.1,398.93
2018,6,6,11,0,483.0,356.0,4.4,18.4,808.0,541.9,416.33
2018,6,6,11,15,433.0,379.5,4.5,18.55,788.5,559.45,430.68
2018,6,6,11,30,383.0,403.0,4.6,18.7,769.0,570.0,439.17
2018,6,6,11,45,262.0,423.5,4.65,18.85,674.5,526.11,405.8
2018,6,6,12,0,141.0,444.0,4.7,19.0,580.0,466.64,359.82
2018,6,6,12,15,94.5,424.5,4.75,18.95,515.5,417.46,322.66
2018,6,6,12,30,48.0,405.0,4.8,18.9,451.0,371.59,287.24
2018,6,6,12,45,41.5,392.0,4.8,18.9,431.5,360.43,278.9
2018,6,6,13,0,35.0,379.0,4.8,18.9,412.0,348.19,269.61
2018,6,6,13,15,32.5,365.5,4.8,18.8,396.0,338.03,262.15
2018,6,6,13,30,30.0,352.0,4.8,18.7,380.0,327.17,254.13
2018,6,6,13,45,29.0,343.5,4.8,18.65,370.0,321.59,250.17
2018,6,6,14,0,28.0,335.0,4.8,18.6,360.0,315.62,245.91
2018,6,6,14,15,83.0,308.5,4.75,18.4,378.0,343.57,270.2
2018,6,6,14,30,138.0,282.0,4.7,18.2,396.0,389.47,308.1
2018,6,6,14,45,165.0,267.5,4.7,18.05,398.0,401.68,319.08
2018,6,6,15,0,192.0,253.0,4.7,17.9,400.0,431.0,343.18
2018,6,6,15,15,222.5,247.0,4.7,17.9,408.5,452.02,360.83
2018,6,6,15,30,253.0,241.0,4.7,17.9,417.0,471.11,377.04
2018,6,6,15,45,154.5,246.0,4.65,17.4,351.5,370.52,297.59
2018,6,6,16,0,56.0,251.0,4.6,16.9,286.0,274.53,219.96
2018,6,6,16,15,72.5,235.0,4.6,16.5,276.5,272.82,220.33
2018,6,6,16,30,89.0,219.0,4.6,16.1,267.0,269.9,219.46
2018,6,6,16,45,143.5,199.0,4.55,15.7,267.0,305.0,250.17
2018,6,6,17,0,198.0,179.0,4.5,15.3,267.0,319.12,263.67
2018,6,6,17,15,253.0,151.0,4.45,14.85,249.5,333.89,277.35
2018,6,6,17,30,308.0,123.0,4.4,14.4,232.0,327.65,273.42
2018,6,6,17,45,309.0,103.5,4.3,13.95,198.0,307.54,256.31
2018,6,6,18,0,310.0,84.0,4.2,13.5,164.0,271.74,225.43
2018,6,6,18,15,261.0,69.0,4.0,13.1,126.5,216.2,176.8
2018,6,6,18,30,212.0,54.0,3.8,12.7,89.0,165.21,131.39
2018,6,6,18,45,144.0,40.5,3.6,12.3,60.5,105.4,78.47
2018,6,6,19,0,76.0,27.0,3.4,11.9,32.0,59.78,28.37
2018,6,6,19,15,39.0,14.5,3.4,11.85,17.0,21.27,0.0
2018,6,6,19,30,2.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.45,11.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.45,10.85,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.5,10.9,4.0,3.15,0.0
2018,6,7,5,15,0.5,9.0,3.6,11.2,9.0,6.82,0.0
2018,6,7,5,30,0.0,14.0,3.7,11.5,14.0,10.63,3.58
2018,6,7,5,45,0.0,21.0,3.8,11.75,21.0,15.97,8.58
2018,6,7,6,0,0.0,28.0,3.9,12.0,28.0,21.33,13.55
2018,6,7,6,15,0.0,37.0,3.95,12.45,37.0,28.23,19.85
2018,6,7,6,30,0.0,46.0,4.0,12.9,46.0,35.16,26.06
2018,6,7,6,45,0.0,63.0,4.05,13.35,63.0,48.28,37.72
2018,6,7,7,0,0.0,80.0,4.1,13.8,80.0,61.18,49.01
2018,6,7,7,15,0.0,106.5,4.1,14.25,106.5,80.07,65.4
2018,6,7,7,30,0.0,133.0,4.1,14.7,133.0,98.53,81.17
2018,6,7,7,45,0.5,146.0,4.1,15.15,146.5,107.83,88.8
2018,6,7,8,0,1.0,159.0,4.1,15.6,160.0,117.07,96.29
2018,6,7,8,15,5.5,183.0,4.05,16.05,187.0,133.46,109.82
2018,6,7,8,30,10.0,207.0,4.0,16.5,214.0,149.61,122.97
2018,6,7,8,45,14.0,230.0,3.95,16.9,240.0,165.77,129.8
2018,6,7,9,0,18.0,253.0,3.9,17.3,266.0,183.97,143.35
2018,6,7,9,15,36.5,299.0,3.95,17.7,327.5,209.8,162.36
2018,6,7,9,30,55.0,345.0,4.0,18.1,389.0,248.19,191.3
2018,6,7,9,45,110.0,371.5,4.05,18.45,464.5,282.24,215.79
2018,6,7,10,0,165.0,398.0,4.1,18.8,540.0,330.8,252.18
2018,6,7,10,15,427.5,316.5,4.2,19.05,699.0,392.88,296.63
2018,6,7,10,30,690.0,235.0,4.3,19.3,858.0,486.72,367.96
2018,6,7,10,45,789.5,189.5,4.4,19.5,917.0,546.75,416.23
2018,6,7,11,0,889.0,144.0,4.5,19.7,976.0,608.34,465.72
2018,6,7,11,15,893.5,144.0,4.55,19.75,990.0,654.8,503.07
2018,6,7,11,30,898.0,144.0,4.6,19.8,1004.0,699.36,538.23
2018,6,7,11,45,901.5,143.5,4.6,19.9,1010.5,740.84,570.08
2018,6,7,12,0,905.0,143.0,4.6,20.0,1017.0,780.02,599.63
2018,6,7,12,15,904.5,143.0,4.6,20.1,1015.0,814.07,624.97
2018,6,7,12,30,904.0,143.0,4.6,20.2,1013.0,845.24,646.89
2018,6,7,12,45,901.5,143.0,4.6,20.25,1003.5,871.68,665.35
2018,6,7,13,0,899.0,143.0,4.6,20.3,994.0,894.75,681.48
2018,6,7,13,15,898.0,140.5,4.6,20.35,978.0,913.55,694.69
2018,6,7,13,30,897.0,138.0,4.6,20.4,962.0,928.67,705.46
2018,6,7,13,45,894.0,136.0,4.55,20.45,939.5,938.7,712.43
2018,6,7,14,0,891.0,134.0,4.5,20.5,917.0,944.91,716.9
2018,6,7,14,15,885.5,131.0,4.5,20.45,887.0,944.11,717.37
2018,6,7,14,30,880.0,128.0,4.5,20.4,857.0,939.46,715.36
2018,6,7,14,45,872.5,125.0,4.45,20.3,821.5,929.21,709.36
2018,6,7,15,0,865.0,122.0,4.4,20.2,786.0,915.3,700.95
2018,6,7,15,15,852.5,119.5,4.4,20.2,744.5,905.47,695.63
2018,6,7,15,30,840.0,117.0,4.4,20.2,703.0,880.31,679.59
2018,6,7,15,45,826.5,113.0,4.35,19.7,658.0,849.58,660.59
2018,6,7,16,0,813.0,109.0,4.3,19.2,613.0,815.98,639.5
2018,6,7,16,15,796.5,104.0,4.2,18.75,565.0,776.28,613.36
2018,6,7,16,30,780.0,99.0,4.1,18.3,517.0,734.37,585.25
2018,6,7,16,45,755.0,94.5,4.05,17.85,466.5,684.77,551.04
2018,6,7,17,0,730.0,90.0,4.0,17.4,416.0,637.48,516.74
2018,6,7,17,15,694.0,84.5,3.85,16.85,364.0,577.9,471.62
2018,6,7,17,30,658.0,79.0,3.7,16.3,312.0,519.01,425.64
2018,6,7,17,45,607.5,73.0,3.6,15.7,261.5,452.36,371.98
2018,6,7,18,0,557.0,67.0,3.5,15.1,211.0,388.58,318.71
2018,6,7,18,15,482.0,59.0,3.3,14.5,164.5,314.45,255.2
2018,6,7,18,30,407.0,51.0,3.1,13.9,118.0,246.68,195.48
2018,6,7,18,45,297.0,40.0,2.9,13.3,80.5,169.5,127.41
2018,6,7,19,0,187.0,29.0,2.7,12.7,43.0,103.25,54.1
2018,6,7,19,15,98.0,15.5,2.65,12.4,22.5,37.01,0.0
2018,6,7,19,30,9.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.55,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,4,45,47.0,7.5,2.35,10.65,9.0,0.0,0.0
2018,6,8,5,0,94.0,15.0,2.5,11.0,18.0,11.8,0.0
2018,6,8,5,15,205.0,28.0,2.7,11.6,49.0,21.32,9.4
2018,6,8,5,30,316.0,41.0,2.9,12.2,80.0,33.56,23.39
2018,6,8,5,45,362.0,51.5,3.05,12.75,115.5,41.56,31.18
2018,6,8,6,0,408.0,62.0,3.2,13.3,151.0,49.36,38.48
2018,6,8,6,15,307.5,88.0,3.2,13.85,165.0,63.54,51.23
2018,6,8,6,30,207.0,114.0,3.2,14.4,179.0,79.85,65.63
2018,6,8,6,45,232.5,132.0,3.2,14.9,217.0,91.29,75.48
2018,6,8,7,0,258.0,150.0,3.2,15.4,255.0,102.41,84.84
2018,6,8,7,15,349.5,155.5,3.15,16.05,317.5,107.29,88.58
2018,6,8,7,30,441.0,161.0,3.1,16.7,380.0,107.69,88.39
2018,6,8,7,45,614.0,132.0,3.1,17.3,471.0,92.94,75.2
2018,6,8,8,0,787.0,103.0,3.1,17.9,562.0,83.89,67.03
2018,6,8,8,15,805.0,105.5,3.15,18.5,608.5,84.99,67.6
2018,6,8,8,30,823.0,108.0,3.2,19.1,655.0,86.02,68.12
2018,6,8,8,45,836.5,110.5,3.25,19.65,697.5,106.0,67.39
2018,6,8,9,0,850.0,113.0,3.3,20.2,740.0,171.13,99.75
2018,6,8,9,15,859.5,115.5,3.35,20.75,778.0,227.81,139.27
2018,6,8,9,30,869.0,118.0,3.4,21.3,816.0,284.81,185.56
2018,6,8,9,45,875.5,120.0,3.45,21.8,847.5,340.72,233.59
2018,6,8,10,0,882.0,122.0,3.5,22.3,879.0,396.12,281.53
2018,6,8,10,15,888.5,123.0,3.5,22.75,905.5,450.17,327.67
2018,6,8,10,30,895.0,124.0,3.5,23.2,932.0,503.25,371.88
2018,6,8,10,45,899.5,124.5,3.55,23.65,951.5,553.82,413.01
2018,6,8,11,0,904.0,125.0,3.6,24.1,971.0,602.79,451.71
2018,6,8,11,15,907.5,124.5,3.65,24.45,983.5,648.7,487.26
2018,6,8,11,30,911.0,124.0,3.7,24.8,996.0,692.55,520.38
2018,6,8,11,45,913.0,123.5,3.75,25.2,1001.5,733.17,550.3
2018,6,8,12,0,915.0,123.0,3.8,25.6,1007.0,771.33,577.81
2018,6,8,12,15,912.5,123.5,3.9,25.7,1003.5,804.21,601.78
2018,6,8,12,30,910.0,124.0,4.0,25.8,1000.0,834.05,622.36
2018,6,8,12,45,905.5,125.0,4.1,25.95,990.0,859.44,639.8
2018,6,8,13,0,901.0,126.0,4.2,26.1,980.0,881.41,654.96
2018,6,8,13,15,898.0,125.5,4.3,26.0,964.0,899.83,668.45
2018,6,8,13,30,895.0,125.0,4.4,25.9,948.0,914.63,679.61
2018,6,8,13,45,891.0,122.5,4.45,25.8,924.0,923.03,686.35
2018,6,8,14,0,887.0,120.0,4.5,25.7,900.0,927.59,690.66
2018,6,8,14,15,881.5,117.5,4.55,25.5,870.5,926.98,691.93
2018,6,8,14,30,876.0,115.0,4.6,25.3,841.0,922.58,690.89
2018,6,8,14,45,869.0,111.5,4.65,25.05,806.0,912.1,685.95
2018,6,8,15,0,862.0,108.0,4.7,24.8,771.0,897.96,678.59
2018,6,8,15,15,850.0,106.0,4.7,24.8,730.5,877.4,665.82
2018,6,8,15,30,838.0,104.0,4.7,24.8,690.0,853.64,650.87
2018,6,8,15,45,826.0,100.0,4.75,24.05,646.0,834.45,641.36
2018,6,8,16,0,814.0,96.0,4.8,23.3,602.0,802.13,622.31
2018,6,8,16,15,799.0,91.5,4.75,22.8,555.0,764.17,597.78
2018,6,8,16,30,784.0,87.0,4.7,22.3,508.0,723.96,571.26
2018,6,8,16,45,762.0,82.0,4.6,21.75,458.5,676.03,538.4
2018,6,8,17,0,740.0,77.0,4.5,21.2,409.0,626.9,503.45
2018,6,8,17,15,710.0,72.0,4.35,20.5,359.0,571.6,462.07
2018,6,8,17,30,680.0,67.0,4.2,19.8,309.0,516.44,419.51
2018,6,8,17,45,637.5,62.0,4.0,19.1,260.5,457.01,371.88
2018,6,8,18,0,595.0,57.0,3.8,18.4,212.0,397.6,322.52
2018,6,8,18,15,530.5,50.5,3.55,17.7,166.5,328.64,263.7
2018,6,8,18,30,466.0,44.0,3.3,17.0,121.0,265.03,207.64
2018,6,8,18,45,360.0,35.0,3.05,16.3,83.0,189.55,141.12
2018,6,8,19,0,254.0,26.0,2.8,15.6,45.0,121.66,65.65
2018,6,8,19,15,136.0,14.0,2.8,15.25,23.5,45.49,0.0
2018,6,8,19,30,18.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,2.75,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,3.5,2.8,12.75,3.5,0.0,0.0
2018,6,9,5,0,7.0,7.0,3.0,12.9,7.0,5.51,0.0
2018,6,9,5,15,4.0,13.0,3.2,13.15,13.0,10.21,1.55
2018,6,9,5,30,1.0,19.0,3.4,13.4,19.0,14.46,6.83
2018,6,9,5,45,0.5,23.0,3.65,13.65,23.0,17.51,9.85
2018,6,9,6,0,0.0,27.0,3.9,13.9,27.0,20.56,12.74
2018,6,9,6,15,0.5,45.0,4.0,14.15,45.0,34.4,25.21
2018,6,9,6,30,1.0,63.0,4.1,14.4,63.0,48.31,37.63
2018,6,9,6,45,64.5,110.0,4.15,14.65,136.0,80.09,65.72
2018,6,9,7,0,128.0,157.0,4.2,14.9,209.0,107.22,89.28
2018,6,9,7,15,104.5,175.0,4.2,15.0,221.0,117.65,98.02
2018,6,9,7,30,81.0,193.0,4.2,15.1,233.0,132.04,110.09
2018,6,9,7,45,52.0,192.0,4.2,15.25,218.5,132.15,109.73
2018,6,9,8,0,23.0,191.0,4.2,15.4,204.0,138.09,114.41
2018,6,9,8,15,55.0,228.5,4.2,15.6,264.0,154.16,127.65
2018,6,9,8,30,87.0,266.0,4.2,15.8,324.0,175.64,145.34
2018,6,9,8,45,150.5,295.0,4.25,16.05,403.0,187.78,145.78
2018,6,9,9,0,214.0,324.0,4.3,16.3,482.0,225.67,169.62
2018,6,9,9,15,266.0,339.0,4.35,16.75,545.5,253.21,187.33
2018,6,9,9,30,318.0,354.0,4.4,17.2,609.0,297.36,220.11
2018,6,9,9,45,345.0,361.5,4.45,17.65,648.5,336.09,250.81
2018,6,9,10,0,372.0,369.0,4.5,18.1,688.0,377.58,284.12
2018,6,9,10,15,453.5,351.0,4.6,18.5,752.0,423.49,320.18
2018,6,9,10,30,535.0,333.0,4.7,18.9,816.0,481.97,366.2
2018,6,9,10,45,560.0,331.0,4.8,19.35,846.5,529.16,403.85
2018,6,9,11,0,585.0,329.0,4.9,19.8,877.0,577.53,441.77
2018,6,9,11,15,574.0,343.0,5.0,20.05,886.5,616.46,472.18
2018,6,9,11,30,563.0,357.0,5.1,20.3,896.0,653.38,500.45
2018,6,9,11,45,533.5,368.0,5.2,20.55,881.0,673.3,515.7
2018,6,9,12,0,504.0,379.0,5.3,20.8,866.0,689.56,527.93
2018,6,9,12,15,362.0,426.0,5.35,20.75,775.5,638.51,489.37
2018,6,9,12,30,220.0,473.0,5.4,20.7,685.0,574.99,440.74
2018,6,9,12,45,357.5,426.0,5.45,20.65,766.5,672.22,516.08
2018,6,9,13,0,495.0,379.0,5.5,20.6,848.0,775.51,594.19
2018,6,9,13,15,606.5,308.5,5.55,20.5,873.5,828.26,635.76
2018,6,9,13,30,718.0,238.0,5.6,20.4,899.0,882.94,678.79
2018,6,9,13,45,663.0,261.0,5.6,20.3,859.0,868.09,667.83
2018,6,9,14,0,608.0,284.0,5.6,20.2,819.0,848.32,653.63
2018,6,9,14,15,550.0,296.0,5.6,20.05,767.5,810.72,626.92
2018,6,9,14,30,492.0,308.0,5.6,19.9,716.0,773.03,599.86
2018,6,9,14,45,496.0,288.5,5.6,19.75,685.0,759.65,592.1
2018,6,9,15,0,500.0,269.0,5.6,19.6,654.0,743.34,582.09
2018,6,9,15,15,499.0,253.0,5.6,19.6,620.0,723.16,568.7
2018,6,9,15,30,498.0,237.0,5.6,19.6,586.0,700.41,553.36
2018,6,9,15,45,490.0,221.5,5.6,19.1,546.0,669.73,532.88
2018,6,9,16,0,482.0,206.0,5.6,18.6,506.0,637.04,510.59
2018,6,9,16,15,485.0,187.0,5.55,18.25,468.5,607.76,490.4
2018,6,9,16,30,488.0,168.0,5.5,17.9,431.0,576.09,467.99
2018,6,9,16,45,488.5,150.0,5.45,17.5,391.5,541.32,442.73
2018,6,9,17,0,489.0,132.0,5.4,17.1,352.0,504.54,415.27
2018,6,9,17,15,456.0,120.0,5.25,16.65,305.5,450.2,372.4
2018,6,9,17,30,423.0,108.0,5.1,16.2,259.0,397.08,329.51
2018,6,9,17,45,411.0,91.0,4.95,15.75,219.0,352.15,292.36
2018,6,9,18,0,399.0,74.0,4.8,15.3,179.0,307.05,253.74
2018,6,9,18,15,366.5,61.5,4.6,14.8,142.0,257.47,209.99
2018,6,9,18,30,334.0,49.0,4.4,14.3,105.0,210.53,167.28
2018,6,9,18,45,254.5,39.0,4.15,13.8,73.5,152.48,114.91
2018,6,9,19,0,175.0,29.0,3.9,13.3,42.0,100.13,56.07
2018,6,9,19,15,94.0,16.5,3.75,13.0,23.0,36.85,0.0
2018,6,9,19,30,13.0,4.0,3.6,12.7,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,3.5,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,31.0,7.5,2.1,9.65,8.5,0.0,0.0
2018,6,10,5,0,62.0,15.0,2.3,10.0,17.0,11.8,0.0
2018,6,10,5,15,140.0,27.5,2.4,10.6,42.0,20.75,9.18
2018,6,10,5,30,218.0,40.0,2.5,11.2,67.0,30.14,20.56
2018,6,10,5,45,301.0,50.5,2.65,11.75,106.0,38.15,28.31
2018,6,10,6,0,384.0,61.0,2.8,12.3,145.0,46.21,35.83
2018,6,10,6,15,403.5,75.5,2.9,13.05,183.5,56.27,44.91
2018,6,10,6,30,423.0,90.0,3.0,13.8,222.0,65.98,53.47
2018,6,10,6,45,453.5,102.5,3.1,14.55,267.0,74.23,60.53
2018,6,10,7,0,484.0,115.0,3.2,15.3,312.0,82.21,67.2
2018,6,10,7,15,529.5,122.0,3.3,15.95,363.5,88.32,72.14
2018,6,10,7,30,575.0,129.0,3.4,16.6,415.0,92.05,74.94
2018,6,10,7,45,627.5,130.0,3.45,17.3,471.5,91.95,74.38
2018,6,10,8,0,680.0,131.0,3.5,18.0,528.0,92.04,74.0
2018,6,10,8,15,740.5,124.0,3.5,18.55,588.5,87.76,69.96
2018,6,10,8,30,801.0,117.0,3.5,19.1,649.0,91.01,72.36
2018,6,10,8,45,826.0,115.5,3.5,19.6,695.5,106.74,69.15
2018,6,10,9,0,851.0,114.0,3.5,20.1,742.0,169.97,99.2
2018,6,10,9,15,863.0,114.5,3.5,20.6,780.0,225.92,137.75
2018,6,10,9,30,875.0,115.0,3.5,21.1,818.0,282.41,183.48
2018,6,10,9,45,886.0,115.0,3.5,21.55,851.5,338.61,231.67
2018,6,10,10,0,897.0,115.0,3.5,22.0,885.0,394.78,280.23
2018,6,10,10,15,903.0,116.0,3.5,22.35,911.5,449.32,327.07
2018,6,10,10,30,909.0,117.0,3.5,22.7,938.0,502.83,371.94
2018,6,10,10,45,913.5,117.0,3.5,23.05,957.5,553.65,413.5
2018,6,10,11,0,918.0,117.0,3.5,23.4,977.0,602.85,452.59
2018,6,10,11,15,922.0,116.0,3.55,23.65,989.5,649.21,488.8
2018,6,10,11,30,926.0,115.0,3.6,23.9,1002.0,693.52,522.59
2018,6,10,11,45,928.5,114.0,3.65,24.1,1007.5,734.58,553.38
2018,6,10,12,0,931.0,113.0,3.7,24.3,1013.0,773.14,581.77
2018,6,10,12,15,931.0,112.0,3.8,24.4,1010.5,807.14,606.41
2018,6,10,12,30,931.0,111.0,3.9,24.5,1008.0,838.13,627.86
2018,6,10,12,45,930.0,109.5,4.0,24.55,998.5,864.67,646.39
2018,6,10,13,0,929.0,108.0,4.1,24.6,989.0,887.77,662.63
2018,6,10,13,15,926.0,106.5,4.15,24.5,972.0,905.55,675.49
2018,6,10,13,30,923.0,105.0,4.2,24.4,955.0,919.55,685.92
2018,6,10,13,45,918.0,104.0,4.3,24.3,931.5,928.42,693.26
2018,6,10,14,0,913.0,103.0,4.4,24.2,908.0,933.43,698.13
2018,6,10,14,15,906.5,101.5,4.45,24.0,878.0,932.73,699.31
2018,6,10,14,30,900.0,100.0,4.5,23.8,848.0,928.2,698.06
2018,6,10,14,45,892.0,98.0,4.55,23.55,812.5,918.05,693.35
2018,6,10,15,0,884.0,96.0,4.6,23.3,777.0,904.24,686.22
2018,6,10,15,15,873.0,94.0,4.6,23.3,736.5,884.25,673.81
2018,6,10,15,30,862.0,92.0,4.6,23.3,696.0,860.95,659.15
2018,6,10,15,45,848.5,89.0,4.65,22.55,651.5,831.32,642.22
2018,6,10,16,0,835.0,86.0,4.7,21.8,607.0,798.87,623.02
2018,6,10,16,15,818.5,82.5,4.65,21.25,559.5,760.87,598.42
2018,6,10,16,30,802.0,79.0,4.6,20.7,512.0,728.24,577.46
2018,6,10,16,45,780.0,75.0,4.6,20.15,462.5,680.97,545.37
2018,6,10,17,0,758.0,71.0,4.6,19.6,413.0,632.46,511.4
2018,6,10,17,15,727.0,67.5,4.5,18.9,363.0,577.67,470.25
2018,6,10,17,30,696.0,64.0,4.4,18.2,313.0,523.04,427.84
2018,6,10,17,45,653.5,59.0,4.25,17.55,264.0,460.66,377.5
2018,6,10,18,0,611.0,54.0,4.1,16.9,215.0,402.59,328.79
2018,6,10,18,15,545.5,48.0,3.85,16.25,169.0,333.07,269.08
2018,6,10,18,30,480.0,42.0,3.6,15.6,123.0,269.02,212.25
2018,6,10,18,45,378.0,34.0,3.3,14.95,85.0,195.41,146.79
2018,6,10,19,0,276.0,26.0,3.0,14.3,47.0,129.6,74.64
2018,6,10,19,15,154.5,15.5,2.9,14.0,25.5,51.48,0.0
2018,6,10,19,30,33.0,5.0,2.8,13.7,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.65,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.85,11.25,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.0,11.6,20.0,12.59,0.0
2018,6,11,5,15,255.5,26.0,2.1,12.15,51.5,21.4,9.59
2018,6,11,5,30,382.0,36.0,2.2,12.7,83.0,29.7,20.05
2018,6,11,5,45,465.0,43.0,2.25,13.25,126.0,35.42,25.72
2018,6,11,6,0,548.0,50.0,2.3,13.8,169.0,41.24,31.2
2018,6,11,6,15,601.5,55.0,2.3,14.55,217.0,45.33,34.92
2018,6,11,6,30,655.0,60.0,2.3,15.3,265.0,53.53,42.14
2018,6,11,6,45,692.0,64.5,2.3,16.05,315.0,57.33,45.29
2018,6,11,7,0,729.0,69.0,2.3,16.8,365.0,61.09,48.33
2018,6,11,7,15,756.5,72.0,2.3,17.6,415.0,63.55,50.15
2018,6,11,7,30,784.0,75.0,2.3,18.4,465.0,65.98,51.9
2018,6,11,7,45,804.5,78.0,2.35,19.15,514.0,68.2,53.47
2018,6,11,8,0,825.0,81.0,2.4,19.9,563.0,78.63,62.02
2018,6,11,8,15,840.5,84.0,2.35,20.55,609.5,81.12,63.76
2018,6,11,8,30,856.0,87.0,2.3,21.2,656.0,83.46,65.36
2018,6,11,8,45,868.5,89.0,2.3,21.8,698.5,101.35,64.11
2018,6,11,9,0,881.0,91.0,2.3,22.4,741.0,158.75,88.36
2018,6,11,9,15,882.0,97.5,2.3,23.0,777.0,217.91,129.12
2018,6,11,9,30,883.0,104.0,2.3,23.6,813.0,276.47,176.16
2018,6,11,9,45,880.0,112.5,2.3,24.2,843.5,334.32,225.13
2018,6,11,10,0,877.0,121.0,2.3,24.8,874.0,390.7,273.01
2018,6,11,10,15,884.0,122.0,2.35,25.3,901.0,444.6,318.15
2018,6,11,10,30,891.0,123.0,2.4,25.8,928.0,497.61,361.43
2018,6,11,10,45,896.0,123.5,2.4,26.3,948.0,548.18,401.49
2018,6,11,11,0,901.0,124.0,2.4,26.8,968.0,597.23,439.12
2018,6,11,11,15,904.5,124.5,2.45,27.2,981.5,643.67,474.1
2018,6,11,11,30,908.0,125.0,2.5,27.6,995.0,688.12,506.69
2018,6,11,11,45,909.5,125.0,2.55,27.95,1000.5,728.68,535.89
2018,6,11,12,0,911.0,125.0,2.6,28.3,1006.0,766.78,562.75
2018,6,11,12,15,914.0,123.0,2.7,28.5,1005.5,801.87,587.62
2018,6,11,12,30,917.0,121.0,2.8,28.7,1005.0,834.18,609.14
2018,6,11,12,45,919.0,118.5,2.9,28.95,997.5,862.25,627.7
2018,6,11,13,0,921.0,116.0,3.0,29.2,990.0,887.02,644.11
2018,6,11,13,15,918.0,115.0,3.1,29.25,973.5,905.32,656.85
2018,6,11,13,30,915.0,114.0,3.2,29.3,957.0,919.89,667.29
2018,6,11,13,45,911.0,113.0,3.3,29.35,934.5,929.81,674.81
2018,6,11,14,0,907.0,112.0,3.4,29.4,912.0,935.89,679.98
2018,6,11,14,15,901.0,110.5,3.45,29.3,882.5,935.87,681.37
2018,6,11,14,30,895.0,109.0,3.5,29.2,853.0,932.03,680.42
2018,6,11,14,45,886.5,107.0,3.6,29.1,817.5,921.67,675.59
2018,6,11,15,0,878.0,105.0,3.7,29.0,782.0,907.68,668.44
2018,6,11,15,15,866.0,103.5,3.7,29.0,741.5,887.59,656.43
2018,6,11,15,30,854.0,102.0,3.7,29.0,701.0,864.25,642.29
2018,6,11,15,45,840.5,98.5,3.75,28.45,656.5,834.46,625.34
2018,6,11,16,0,827.0,95.0,3.8,27.9,612.0,810.88,612.52
2018,6,11,16,15,809.0,92.0,3.8,27.35,564.5,772.04,588.56
2018,6,11,16,30,791.0,89.0,3.8,26.8,517.0,731.08,562.76
2018,6,11,16,45,766.5,86.0,3.8,26.3,467.5,683.46,531.51
2018,6,11,17,0,742.0,83.0,3.8,25.8,418.0,634.74,497.98
2018,6,11,17,15,708.0,78.5,3.7,24.95,367.0,579.95,458.55
2018,6,11,17,30,674.0,74.0,3.6,24.1,316.0,523.15,416.25
2018,6,11,17,45,626.5,68.5,3.5,23.25,266.0,458.36,366.09
2018,6,11,18,0,579.0,63.0,3.4,22.4,216.0,396.15,316.0
2018,6,11,18,15,509.0,56.0,3.15,21.35,170.0,324.65,256.79
2018,6,11,18,30,439.0,49.0,2.9,20.3,124.0,258.95,200.57
2018,6,11,18,45,332.0,39.0,2.6,19.25,85.5,183.22,135.54
2018,6,11,19,0,225.0,29.0,2.3,18.2,47.0,116.35,67.3
2018,6,11,19,15,123.0,16.5,2.2,17.6,25.5,44.31,0.0
2018,6,11,19,30,21.0,4.0,2.1,17.0,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.0,16.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,4,45,69.0,7.5,1.45,12.8,10.0,0.0,0.0
2018,6,12,5,0,138.0,15.0,1.6,13.2,20.0,11.8,0.0
2018,6,12,5,15,270.5,25.0,1.75,13.85,52.5,20.6,8.95
2018,6,12,5,30,403.0,35.0,1.9,14.5,85.0,28.99,19.27
2018,6,12,5,45,487.5,42.0,2.05,15.1,129.0,34.78,24.96
2018,6,12,6,0,572.0,49.0,2.2,15.7,173.0,40.69,30.46
2018,6,12,6,15,626.0,54.0,2.15,16.5,222.0,48.59,37.52
2018,6,12,6,30,680.0,59.0,2.1,17.3,271.0,53.08,41.38
2018,6,12,6,45,718.0,62.5,2.05,18.1,322.0,56.19,43.92
2018,6,12,7,0,756.0,66.0,2.0,18.9,373.0,59.33,46.38
2018,6,12,7,15,783.0,68.5,2.0,19.95,423.5,61.55,47.94
2018,6,12,7,30,810.0,71.0,2.0,21.0,474.0,63.76,49.44
2018,6,12,7,45,830.5,73.5,1.95,22.1,523.5,73.54,57.35
2018,6,12,8,0,851.0,76.0,1.9,23.2,573.0,76.1,59.04
2018,6,12,8,15,866.0,79.0,2.05,24.05,620.0,78.71,60.82
2018,6,12,8,30,881.0,82.0,2.2,24.9,667.0,81.15,62.46
2018,6,12,8,45,893.0,83.5,2.3,25.75,710.0,98.31,60.93
2018,6,12,9,0,905.0,85.0,2.4,26.6,753.0,156.71,84.6
2018,6,12,9,15,914.5,86.0,2.5,27.2,791.0,215.19,123.61
2018,6,12,9,30,924.0,87.0,2.6,27.8,829.0,273.94,169.9
2018,6,12,9,45,931.0,88.5,2.65,28.4,862.0,332.35,218.64
2018,6,12,10,0,938.0,90.0,2.7,29.0,895.0,390.26,267.31
2018,6,12,10,15,943.5,91.0,2.75,29.4,922.0,446.51,314.21
2018,6,12,10,30,949.0,92.0,2.8,29.8,949.0,501.61,359.02
2018,6,12,10,45,952.0,93.0,2.85,30.25,969.0,554.09,400.52
2018,6,12,11,0,955.0,94.0,2.9,30.7,989.0,604.74,439.37
2018,6,12,11,15,957.5,94.5,3.0,30.9,1002.0,652.69,475.78
2018,6,12,11,30,960.0,95.0,3.1,31.1,1015.0,698.39,509.69
2018,6,12,11,45,960.5,95.5,3.15,31.3,1020.5,740.3,540.02
2018,6,12,12,0,961.0,96.0,3.2,31.5,1026.0,779.49,567.83
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,814.34,591.78
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,846.02,612.91
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,873.15,631.3
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,896.73,647.44
2018,6,12,13,15,947.0,99.5,3.55,31.35,985.5,915.73,660.79
2018,6,12,13,30,944.0,99.0,3.6,31.2,969.0,930.94,671.79
2018,6,12,13,45,939.5,98.5,3.65,31.05,946.0,940.96,679.55
2018,6,12,14,0,935.0,98.0,3.7,30.9,923.0,947.07,684.92
2018,6,12,14,15,929.5,96.5,3.7,30.65,893.5,947.39,686.65
2018,6,12,14,30,924.0,95.0,3.7,30.4,864.0,943.8,685.98
