Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,769.09,593.67
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,727.7,567.73
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,677.03,534.54
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,625.54,499.56
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,565.36,456.0
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,505.96,411.35
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,438.59,358.36
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,374.09,305.44
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,298.96,241.58
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,230.22,181.03
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,152.23,106.85
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,73.91,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,25.34,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,7.87,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,15.23,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,24.92,14.58
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,33.37,23.38
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,35.19,25.44
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,36.28,26.58
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,51.81,40.31
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,69.95,56.09
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,89.66,72.95
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,109.0,89.18
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,123.85,101.27
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,141.68,115.68
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,146.25,118.76
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,147.68,119.24
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,112.27,89.16
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,145.08,83.23
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,201.28,118.67
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,265.55,168.37
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,323.62,216.94
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,382.07,266.41
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,438.83,314.42
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,494.87,360.69
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,548.94,404.31
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,601.62,445.62
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,651.48,484.26
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,699.33,520.54
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,743.59,553.61
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,785.32,584.31
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,822.38,610.15
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,856.39,633.55
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,885.5,653.88
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,911.13,671.95
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,931.81,686.56
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,948.73,698.79
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,960.89,707.84
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,969.14,714.46
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,970.62,717.29
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,968.14,717.67
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,959.41,714.02
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,946.89,707.96
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,926.91,695.96
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,903.48,681.68
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,873.55,665.27
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,850.61,653.6
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,810.28,628.81
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,767.75,602.05
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,716.84,568.31
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,664.87,532.93
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,602.72,488.8
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,545.03,444.99
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,472.96,388.01
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,404.3,331.34
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,318.72,258.34
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,241.17,189.97
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,153.03,105.85
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,50.85,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,7.08,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,13.7,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,24.41,14.03
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,37.55,27.08
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,36.17,26.42
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,36.87,27.25
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,50.1,39.04
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,65.89,52.9
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,88.02,72.02
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,109.59,90.31
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,121.27,99.77
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,131.4,107.79
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,124.83,101.58
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,117.08,94.48
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,99.91,79.53
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,146.51,84.52
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,204.53,121.95
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,270.46,173.84
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,329.3,224.11
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,387.98,274.88
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,445.65,324.37
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,502.75,372.22
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,557.32,416.74
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,610.61,458.92
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,660.93,497.95
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,709.25,534.47
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,753.93,567.51
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,796.08,598.03
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,834.76,624.88
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,870.46,649.36
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,900.42,669.66
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,926.89,687.62
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,948.36,702.95
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,966.0,715.85
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,978.81,725.53
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,987.62,732.72
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,990.05,736.23
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,988.43,737.23
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,979.86,733.7
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,967.33,727.66
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,947.97,716.07
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,925.09,702.16
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,895.82,686.48
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,863.46,668.41
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,823.55,643.62
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,789.99,623.04
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,739.09,588.88
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,686.96,553.04
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,623.96,508.0
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,561.59,460.64
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,491.28,404.49
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,421.27,346.24
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,336.89,273.67
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,260.16,205.16
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,166.38,113.07
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,58.74,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,6.29,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,4.72,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,9.29,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,23.19,12.82
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,36.79,26.38
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,51.74,40.12
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,66.39,53.38
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,80.6,65.97
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,94.45,77.94
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,106.72,88.28
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,118.64,98.09
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,128.97,106.34
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,138.92,114.16
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,141.77,115.83
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,148.12,120.44
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,153.93,124.52
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,199.0,136.64
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,242.06,162.85
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,290.86,198.42
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,338.19,235.15
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,391.57,277.57
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,445.8,321.58
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,500.04,364.34
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,550.61,403.33
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,600.35,440.47
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,647.87,475.09
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,693.88,507.66
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,736.74,537.33
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,777.48,564.88
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,811.79,587.7
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,843.06,608.15
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,867.76,624.32
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,888.93,638.05
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,905.52,649.21
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,918.51,658.05
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,924.14,662.33
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,926.07,664.32
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,921.96,663.29
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,914.27,660.04
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,898.8,651.78
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,880.01,641.36
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,854.77,625.95
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,826.64,608.56
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,789.82,587.56
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,750.76,564.56
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,698.47,531.13
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,653.25,501.77
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,600.77,466.4
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,548.2,429.89
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,487.65,386.4
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,428.54,342.37
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,363.67,291.88
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,302.21,242.16
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,232.54,184.03
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,168.98,129.33
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,108.2,68.68
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,30.24,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,3.54,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,7.08,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,18.6,8.88
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,29.91,20.25
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,45.96,34.81
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,61.57,48.83
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,76.73,62.22
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,91.47,74.97
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,104.05,85.43
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,116.28,95.35
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,126.16,103.11
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,135.73,110.47
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,137.52,111.15
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,143.01,114.93
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,148.46,118.58
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,193.11,129.85
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,233.53,153.19
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,280.39,186.64
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,328.0,223.22
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,386.64,269.59
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,442.54,315.61
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,498.51,360.56
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,550.19,401.16
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,603.04,441.33
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,652.26,478.41
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,699.93,513.49
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,744.73,545.92
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,787.45,576.3
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,827.44,604.3
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,864.86,629.83
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,898.99,652.93
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,929.99,673.97
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,951.9,689.51
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,970.01,702.73
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,982.34,712.59
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,990.67,720.01
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,992.26,722.95
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,989.87,723.46
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,980.19,719.57
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,966.73,713.48
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,946.53,701.54
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,922.82,687.3
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,900.13,676.19
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,863.47,655.26
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,817.16,626.32
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,769.08,595.61
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,716.76,560.86
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,659.96,521.94
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,593.15,473.98
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,527.72,424.77
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,449.84,363.75
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,376.1,303.6
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,293.74,234.36
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,217.78,168.16
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,138.51,86.19
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,45.95,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,5.51,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,11.02,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,23.91,12.73
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,37.11,26.48
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,48.14,36.78
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,58.99,46.66
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,70.99,57.3
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,84.25,68.78
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,99.31,81.58
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,113.94,93.76
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,119.91,98.31
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,129.1,105.52
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,120.02,97.21
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,116.38,93.58
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,118.45,94.8
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,169.17,105.71
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,223.53,141.28
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,280.18,185.29
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,336.29,231.64
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,397.15,281.98
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,451.96,327.64
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,506.3,371.81
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,558.88,413.36
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,610.19,452.7
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,658.31,488.99
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,704.66,523.1
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,746.53,553.11
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,785.97,580.81
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,827.19,609.39
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,866.3,635.89
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,888.52,649.46
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,923.27,671.38
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,942.72,683.89
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,958.4,694.1
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,969.31,701.47
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,976.35,706.48
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,976.18,707.52
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,972.1,706.21
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,975.65,710.06
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,961.29,702.26
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,938.44,688.79
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,912.2,673.11
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,879.15,654.79
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,843.29,634.3
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,802.37,609.42
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,754.64,579.25
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,697.69,541.66
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,640.41,502.82
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,572.6,454.01
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,506.37,404.56
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,426.59,342.54
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,348.04,279.17
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,266.0,210.76
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,192.85,147.47
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,115.83,67.56
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,28.47,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,3.93,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,13.86,4.82
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,23.47,14.74
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,40.12,29.89
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,55.7,44.0
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,72.95,59.37
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,89.74,74.03
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,106.04,87.88
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,119.04,98.59
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,132.27,109.29
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,144.99,119.38
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,155.58,127.37
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,165.7,134.85
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,177.13,143.32
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,218.03,155.34
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,258.78,181.88
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,302.13,213.57
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,345.4,246.44
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,387.85,278.98
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,431.83,313.02
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,476.5,346.87
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,519.39,378.85
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,562.31,410.1
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,602.23,438.69
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,641.63,466.35
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,677.38,491.11
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,711.92,514.65
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,756.44,545.9
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,800.11,576.31
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,849.94,610.87
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,896.99,643.36
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,916.64,656.91
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,932.77,668.04
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,944.3,676.18
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,952.12,682.07
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,951.09,683.1
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,946.3,681.87
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,935.28,676.72
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,920.63,669.3
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,896.32,654.75
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,868.94,638.19
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,834.92,618.86
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,798.42,597.58
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,750.34,567.51
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,700.94,535.87
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,640.3,494.52
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,573.14,447.38
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,502.47,396.26
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,434.79,345.56
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,356.08,284.26
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,283.0,225.29
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,209.49,164.38
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,130.63,97.94
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,74.08,38.25
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,15.62,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,6.29,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,18.21,7.7
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,29.91,20.2
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,45.37,34.37
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,60.46,48.05
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,74.85,60.86
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,88.89,73.08
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,98.21,80.86
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,107.25,88.2
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,119.14,97.84
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,130.53,106.9
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,139.16,113.49
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,141.16,114.47
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,149.74,120.96
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,196.59,133.46
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,245.65,167.09
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,294.94,205.52
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,344.1,245.67
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,392.23,284.89
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,438.85,322.27
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,486.03,359.36
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,530.67,393.7
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,575.11,427.05
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,616.66,458.32
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,657.46,488.49
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,694.3,515.46
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,729.7,541.05
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,763.5,565.54
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,795.63,588.69
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,824.29,609.48
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,852.84,630.09
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,869.7,642.37
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,883.36,652.6
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,890.68,658.95
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,894.6,663.14
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,891.28,662.33
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,884.53,659.33
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,872.14,652.89
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,850.45,640.3
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,823.36,623.0
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,793.8,603.89
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,759.98,583.41
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,724.03,561.06
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,683.19,534.15
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,640.76,505.55
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,588.8,469.02
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,536.61,431.34
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,475.41,385.53
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,415.81,339.41
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,349.82,286.41
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,287.23,234.26
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,217.43,174.48
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,153.55,117.81
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,92.07,45.04
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,21.92,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,9.44,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,21.16,9.35
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,33.13,22.88
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,43.9,32.98
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,54.38,42.54
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,70.26,56.61
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,84.57,69.0
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,97.29,79.72
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,109.6,89.85
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,106.99,87.03
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,107.04,86.51
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,104.04,83.4
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,99.21,78.81
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,104.22,82.51
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,158.57,93.57
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,220.24,135.97
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,280.67,184.01
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,340.46,233.74
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,397.57,280.97
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,451.65,324.47
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,506.12,367.12
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,558.83,407.26
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,611.16,445.89
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,660.05,481.36
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,702.64,511.72
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,745.66,541.58
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,786.75,569.46
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,820.58,592.42
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,851.31,613.04
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,885.68,635.67
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,907.25,650.03
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,925.78,662.77
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,940.71,672.97
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,949.6,679.57
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,954.74,683.95
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,952.82,684.36
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,947.17,682.55
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,933.93,676.08
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,917.17,667.41
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,891.93,652.33
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,863.65,635.26
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,828.65,616.36
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,791.18,595.34
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,746.09,567.77
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,699.35,538.34
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,643.71,501.06
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,580.63,457.24
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,515.72,410.5
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,452.68,363.3
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,381.86,307.82
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,315.23,253.42
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,239.43,189.6
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,171.02,129.37
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,100.46,42.05
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,24.49,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,7.87,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,19.97,7.97
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,32.16,22.03
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,44.83,33.84
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,57.28,45.18
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,67.61,54.37
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,77.69,63.08
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,84.96,69.04
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,92.08,74.7
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,97.31,78.61
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,104.15,83.82
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,106.98,85.6
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,109.65,87.24
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,118.18,84.05
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,171.53,105.67
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,226.75,142.18
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,283.58,185.89
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,340.26,231.64
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,397.67,277.89
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,453.57,322.3
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,509.46,365.32
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,562.23,404.93
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,613.72,442.32
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,662.29,477.18
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,709.39,510.11
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,752.96,539.46
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,794.4,566.71
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,828.45,590.11
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,859.28,611.18
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,883.33,627.15
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,914.18,647.01
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,933.39,660.12
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,948.98,671.13
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,957.03,677.49
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,961.27,681.63
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,958.41,681.74
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,951.8,679.63
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,938.58,673.25
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,921.85,664.7
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,895.58,649.09
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,866.26,631.5
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,830.32,611.51
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,791.95,589.54
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,745.52,561.07
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,697.53,530.74
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,641.03,492.97
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,577.54,449.12
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,513.4,403.35
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,451.17,357.21
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,379.13,301.44
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,311.36,246.8
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,235.95,184.14
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,168.08,124.79
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,95.01,30.4
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,19.68,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,9.44,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,20.95,7.83
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,32.05,21.7
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,39.95,29.31
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,47.82,36.54
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,53.8,41.88
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,59.71,46.96
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,64.22,50.61
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,68.64,54.06
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,72.38,56.84
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,75.97,59.43
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,84.92,66.57
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,87.37,68.17
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,98.32,66.31
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,156.35,89.27
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,216.38,129.78
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,276.62,177.34
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,336.26,226.95
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,395.15,275.96
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,452.17,322.7
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,508.75,367.81
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,562.73,409.81
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,615.56,449.7
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,658.81,482.25
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,705.39,516.11
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,747.04,545.89
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,786.21,573.41
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,821.54,596.82
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,853.9,617.35
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,894.96,643.88
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,919.11,659.21
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,938.11,671.91
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,953.36,682.32
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,962.42,688.87
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,967.58,693.1
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,965.96,693.95
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,960.48,692.49
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,947.82,686.76
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,931.52,678.72
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,908.45,665.03
