Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,850.51,631.67
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,884.57,654.93
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,914.71,675.15
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,941.53,693.19
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,960.67,707.19
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,976.02,718.87
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,985.14,726.14
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,990.33,731.0
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,989.64,732.86
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,999.34,741.88
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,987.16,736.18
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,971.17,728.16
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,945.61,712.56
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,916.69,694.71
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,879.18,673.29
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,839.05,649.66
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,802.97,627.74
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,759.05,599.59
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,696.0,556.35
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,633.1,511.89
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,555.71,454.54
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,481.08,395.79
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,410.36,337.43
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,343.11,279.13
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,229.65,180.07
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,123.49,60.31
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,46.02,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.79,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,3.4,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,6.06,0.0
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,10.24,3.29
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,14.44,7.18
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,19.79,12.05
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,25.16,16.87
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,32.08,22.97
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,39.02,29.0
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,56.81,44.44
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,73.81,58.94
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,92.91,75.01
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,111.58,90.46
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,123.57,95.54
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,136.48,105.25
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,148.56,114.24
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,161.12,123.58
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,174.18,133.36
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,187.6,143.37
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,204.35,155.93
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,221.66,168.84
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,256.8,195.32
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,293.16,222.43
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,304.86,230.91
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,316.68,239.55
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,334.53,252.72
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,352.94,266.25
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,371.66,280.32
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,390.94,294.81
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,407.06,307.05
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,423.42,319.52
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,489.44,369.63
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,537.83,406.6
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,666.74,503.52
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,797.96,599.11
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,857.76,643.78
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,922.79,692.06
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,902.98,680.24
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,879.89,666.76
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,849.89,647.53
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,809.29,620.99
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,767.0,594.59
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,723.18,566.48
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,666.88,527.86
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,610.36,488.11
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,544.66,440.16
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,480.28,391.73
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,416.85,342.36
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,341.12,281.57
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,268.21,220.62
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,199.73,161.61
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,133.88,102.77
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,65.92,23.17
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,22.98,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.57,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,7.47,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,13.39,4.98
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,25.17,16.25
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,36.63,26.74
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,46.3,35.51
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,56.33,44.41
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,58.05,45.82
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,59.61,46.99
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,65.66,52.02
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,71.68,56.92
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,84.29,67.42
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,96.75,77.62
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,115.9,89.08
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,135.94,104.41
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,169.44,129.5
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,210.66,160.38
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,262.46,198.01
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,321.16,241.05
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,386.62,288.43
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,473.04,352.32
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,548.01,408.06
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,631.05,469.21
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,684.25,508.22
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,737.2,546.4
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,781.33,577.35
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,823.17,606.17
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,858.98,630.61
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,891.64,652.26
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,919.21,670.18
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,943.21,685.83
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,962.09,699.32
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,977.2,710.52
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,986.54,718.0
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,991.97,723.13
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,988.52,723.34
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,981.14,721.16
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,966.94,714.58
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,949.03,705.59
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,922.85,689.73
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,901.08,676.93
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,863.65,656.53
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,823.69,633.91
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,775.78,603.59
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,726.33,571.44
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,665.85,530.33
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,605.34,487.78
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,532.76,433.5
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,462.35,378.22
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,378.14,309.27
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,297.47,240.47
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,208.01,160.16
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,117.91,29.16
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,40.76,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,11.8,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,19.78,9.8
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,33.19,23.16
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,46.64,35.53
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,54.81,43.04
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,64.73,51.86
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,75.72,61.41
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,88.54,72.34
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,106.04,87.11
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,123.33,101.43
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,139.28,114.4
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,159.17,130.5
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,179.06,137.69
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,201.52,152.08
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,233.33,174.82
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,269.19,201.59
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,308.57,231.38
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,351.23,263.97
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,396.84,298.85
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,448.34,338.28
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,516.7,389.98
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,592.12,446.49
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,656.99,494.76
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,725.38,544.83
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,766.88,574.38
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,806.0,601.9
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,839.72,626.01
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,870.38,647.82
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,893.85,664.31
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,913.77,678.39
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,929.18,690.31
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,940.99,699.9
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,946.27,704.82
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,947.84,707.31
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,940.84,704.59
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,930.21,699.57
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,912.14,689.69
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,890.72,677.57
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,860.34,658.15
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,827.15,636.69
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,778.47,606.12
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,736.63,579.65
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,685.01,544.62
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,632.8,508.25
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,570.3,462.7
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,508.78,416.46
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,437.86,361.06
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,369.97,306.02
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,293.37,241.69
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,209.44,169.71
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,140.17,106.35
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,66.52,0.97
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,23.23,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,7.47,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,12.95,4.29
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,23.69,14.96
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,34.2,24.67
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,46.27,35.64
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,58.25,46.34
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,65.49,52.63
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,72.66,58.71
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,82.13,66.67
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,91.54,74.44
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,105.86,86.29
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,120.0,97.81
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,133.23,103.48
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,147.69,114.27
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,168.18,129.73
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,189.7,145.93
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,215.46,165.16
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,247.71,189.35
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,300.45,228.7
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,362.08,274.61
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,451.61,341.37
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,561.21,422.19
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,641.47,481.27
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,730.58,545.89
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,773.39,576.01
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,813.97,604.4
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,847.34,627.82
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,877.52,648.89
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,901.27,665.12
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,921.39,678.89
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,936.9,690.68
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,948.77,700.05
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,953.58,704.58
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,954.65,706.81
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,947.58,704.12
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,936.86,699.15
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,918.65,688.91
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,897.09,676.47
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,866.04,656.85
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,832.16,635.2
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,782.17,603.87
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,739.21,576.84
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,686.37,541.17
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,632.97,504.17
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,570.82,459.36
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,509.67,413.84
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,438.69,358.9
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,370.65,304.2
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,294.28,240.56
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,223.32,179.33
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,139.7,104.16
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,63.53,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,22.67,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,12.59,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,21.89,10.82
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,35.21,24.96
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,48.36,37.19
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,60.63,48.38
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,71.95,58.47
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,84.29,69.16
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,96.2,79.23
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,107.92,88.94
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,119.19,98.07
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,130.36,106.93
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,141.25,115.42
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,144.2,100.07
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,188.15,117.71
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,246.92,161.38
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,307.07,210.24
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,366.75,260.6
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,423.36,307.42
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,477.63,350.87
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,532.22,393.28
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,584.63,432.77
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,636.56,470.69
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,684.65,505.25
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,731.33,537.96
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,774.35,567.82
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,815.3,595.76
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,853.56,622.17
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,889.36,646.71
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,920.87,667.75
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,939.8,680.13
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,957.69,693.24
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,971.87,704.08
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,979.9,711.08
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,984.06,715.74
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,989.91,722.31
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,981.92,719.95
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,966.06,712.44
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,946.58,702.57
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,913.16,681.85
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,876.83,659.13
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,817.39,623.56
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,756.69,586.06
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,730.53,571.44
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,701.49,554.1
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,638.47,510.68
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,575.66,465.61
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,495.36,404.42
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,425.24,348.52
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,341.75,279.26
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,264.92,212.81
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,178.9,132.19
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,85.1,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,28.42,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,8.26,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,14.52,4.94
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,21.17,12.73
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,27.65,18.87
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,31.52,22.52
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,35.85,26.43
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,42.57,32.34
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,48.28,37.25
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,79.93,64.76
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,109.26,89.71
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,126.3,103.67
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,146.27,119.89
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,134.93,92.65
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,183.75,110.73
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,241.89,153.24
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,304.38,204.27
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,369.81,259.76
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,432.06,312.26
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,491.97,362.17
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,551.12,409.89
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,608.27,454.46
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,663.9,496.4
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,716.14,535.52
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,766.15,572.11
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,811.69,604.18
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,854.43,632.28
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,891.52,657.05
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,925.1,679.47
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,951.93,697.44
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,974.86,712.93
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,993.23,726.28
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,1007.6,737.18
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,1016.45,744.49
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,1021.22,749.32
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,1018.94,750.12
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,1012.62,748.44
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,999.35,742.6
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,982.29,734.31
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,968.94,727.17
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,939.39,709.04
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,901.5,688.11
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,860.92,664.88
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,810.15,632.76
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,757.77,598.67
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,700.48,559.76
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,638.62,515.96
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,563.19,459.93
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,490.23,402.32
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,400.9,328.11
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,317.89,255.77
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,214.2,156.11
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,83.79,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,11.02,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,19.75,8.15
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,30.88,20.92
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,44.6,33.6
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,37.61,27.77
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,35.77,26.22
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,47.11,36.2
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,58.1,45.7
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,84.47,68.43
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,109.82,89.85
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,116.55,95.06
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,123.77,100.64
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,127.42,84.94
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,180.24,108.5
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,239.57,153.5
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,300.26,204.19
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,359.93,255.83
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,418.48,305.93
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,475.41,353.43
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,532.13,399.4
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,586.61,442.41
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,640.06,483.4
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,689.09,520.22
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,736.21,554.76
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,779.7,586.1
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,820.66,614.94
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,854.93,638.37
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,885.88,659.55
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,911.66,676.85
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,933.74,691.75
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,950.49,704.17
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,963.45,714.22
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,970.13,719.95
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,972.92,723.28
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,968.35,722.28
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,959.97,718.88
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,944.82,710.88
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,926.08,700.54
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,905.25,687.99
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,874.31,668.43
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,836.5,646.21
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,796.34,621.9
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,747.78,589.81
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,697.8,555.97
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,637.37,513.45
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,577.13,469.65
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,504.61,413.96
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,434.6,357.36
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,347.58,284.45
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,264.68,212.2
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,174.17,122.4
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,56.0,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,3.54,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,6.27,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,11.02,3.83
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,15.82,8.31
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,21.0,13.06
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,26.2,17.75
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,36.05,26.47
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,46.74,35.82
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,52.93,41.09
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,59.15,46.3
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,71.89,57.07
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,84.18,67.3
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,92.02,70.26
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,100.09,76.41
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,126.41,97.06
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,153.52,118.08
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,156.9,120.36
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,160.1,122.54
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,185.62,142.21
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,212.18,162.54
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,234.81,179.69
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,263.4,201.3
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,297.7,227.3
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,334.12,254.71
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,371.43,283.37
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,425.34,324.16
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,524.77,400.04
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,634.35,481.53
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,642.81,487.15
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,629.59,478.21
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,703.02,532.26
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,756.89,571.9
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,898.29,675.54
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,1004.46,747.62
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,1003.64,747.59
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,998.81,745.9
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,986.43,739.51
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,970.2,730.69
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,945.63,715.84
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,917.75,698.78
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,894.44,686.41
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,856.97,663.89
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,810.98,634.18
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,763.1,602.5
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,704.26,562.14
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,645.06,520.11
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,572.55,466.01
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,507.1,414.57
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,417.39,339.69
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,334.37,266.48
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,223.29,151.15
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,90.47,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,11.41,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,21.53,7.9
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,29.67,19.75
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,37.89,27.64
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,43.49,32.88
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,49.12,37.94
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,53.76,41.96
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,63.15,50.02
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,66.64,52.8
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,70.07,55.47
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,71.88,56.71
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,73.68,57.92
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,113.78,65.08
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,182.23,105.92
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,243.87,152.95
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,306.61,205.63
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,367.92,258.59
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,429.44,311.17
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,490.44,362.21
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,550.66,411.07
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,607.23,455.47
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,662.18,497.24
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,714.28,536.68
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,764.16,573.63
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,810.07,605.75
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,853.14,634.6
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,890.01,659.51
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,923.35,682.04
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,951.28,701.0
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,975.35,717.48
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,994.83,731.16
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,1010.32,742.37
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,1019.82,749.81
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,1025.21,754.76
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,1021.89,754.75
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,1014.45,752.22
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,1002.24,746.51
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,986.23,738.37
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,960.34,722.74
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,931.05,704.83
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,905.57,691.78
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,865.9,668.51
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,816.97,637.17
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,766.35,603.88
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,703.58,560.56
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,645.49,519.26
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,488.91,399.4
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,344.0,282.67
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,286.67,233.45
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,233.64,184.9
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,137.78,85.74
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,26.01,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,2.75,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,4.7,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,7.05,0.35
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,9.1,2.33
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,12.91,5.79
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,16.73,9.23
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,19.04,11.26
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,21.35,13.26
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,29.03,19.96
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,36.74,26.6
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,53.75,41.21
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,70.68,55.54
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,87.81,66.63
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,105.18,80.28
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,132.68,101.58
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,161.27,123.48
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,211.81,161.26
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,272.12,206.47
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,296.94,225.29
