Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,322.46,244.48
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,311.54,236.48
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,305.72,232.35
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,347.66,264.07
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,392.45,297.47
2018,8,30,11,45,169.0,371.5,2.45,24.6,518.5,448.12,338.54
2018,8,30,12,0,197.0,398.0,2.6,24.9,570.0,506.65,381.13
2018,8,30,12,15,486.5,292.5,2.7,25.05,717.0,698.16,523.18
2018,8,30,12,30,776.0,187.0,2.8,25.2,864.0,873.36,647.81
2018,8,30,12,45,831.5,157.0,2.9,25.3,875.0,923.97,680.79
2018,8,30,13,0,887.0,127.0,3.0,25.4,886.0,958.16,703.82
2018,8,30,13,15,884.0,125.0,3.05,25.4,868.5,976.12,716.24
2018,8,30,13,30,881.0,123.0,3.1,25.4,851.0,990.22,726.39
2018,8,30,13,45,875.5,121.5,3.2,25.35,826.5,998.46,733.42
2018,8,30,14,0,870.0,120.0,3.3,25.3,802.0,1002.74,738.05
2018,8,30,14,15,862.0,117.5,3.35,25.1,770.5,999.54,738.0
2018,8,30,14,30,854.0,115.0,3.4,24.9,739.0,1006.35,744.79
2018,8,30,14,45,843.5,112.0,3.45,24.65,701.5,992.03,737.8
2018,8,30,15,0,833.0,109.0,3.5,24.4,664.0,973.93,728.51
2018,8,30,15,15,817.0,106.0,3.5,24.4,620.5,946.84,712.14
2018,8,30,15,30,801.0,103.0,3.5,24.4,577.0,916.45,693.54
2018,8,30,15,45,781.0,99.0,3.55,23.65,529.5,878.11,671.58
2018,8,30,16,0,761.0,95.0,3.6,22.9,482.0,837.16,647.36
2018,8,30,16,15,733.5,90.5,3.6,22.3,431.5,792.06,618.94
2018,8,30,16,30,706.0,86.0,3.6,21.7,381.0,740.41,584.99
2018,8,30,16,45,666.5,80.5,3.6,21.15,329.0,676.69,540.84
2018,8,30,17,0,627.0,75.0,3.6,20.6,277.0,613.3,495.3
2018,8,30,17,15,568.0,67.5,3.55,19.9,225.5,533.93,435.44
2018,8,30,17,30,509.0,60.0,3.5,19.2,174.0,457.64,374.09
2018,8,30,17,45,416.5,50.5,3.4,18.45,127.5,361.29,293.5
2018,8,30,18,0,324.0,41.0,3.3,17.7,81.0,272.49,215.28
2018,8,30,18,15,205.5,27.0,3.2,17.25,48.0,169.77,97.36
2018,8,30,18,30,87.0,13.0,3.1,16.8,15.0,52.1,0.0
2018,8,30,18,45,43.5,6.5,3.0,16.3,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.5,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.0,1.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,1.9,14.45,5.5,3.54,0.0
2018,8,31,6,0,32.0,8.0,2.1,14.9,10.0,6.36,0.0
2018,8,31,6,15,16.0,12.0,2.1,15.4,13.0,9.76,2.65
2018,8,31,6,30,0.0,16.0,2.1,15.9,16.0,12.15,5.02
2018,8,31,6,45,0.0,21.5,2.1,16.4,21.5,16.35,8.86
2018,8,31,7,0,0.0,27.0,2.1,16.9,27.0,20.56,12.65
2018,8,31,7,15,0.0,34.5,2.0,17.45,34.5,26.31,17.74
2018,8,31,7,30,0.0,42.0,1.9,18.0,42.0,32.09,22.75
2018,8,31,7,45,0.0,65.5,1.8,18.55,65.5,50.22,38.51
2018,8,31,8,0,0.0,89.0,1.7,19.1,89.0,67.98,53.66
2018,8,31,8,15,6.0,131.0,1.6,19.85,134.5,97.42,78.47
2018,8,31,8,30,12.0,173.0,1.5,20.6,180.0,125.6,101.67
2018,8,31,8,45,76.5,223.5,1.45,21.4,271.0,157.73,119.82
2018,8,31,9,0,141.0,274.0,1.4,22.2,362.0,201.11,149.15
2018,8,31,9,15,439.5,210.0,1.45,22.85,510.0,231.24,159.51
2018,8,31,9,30,738.0,146.0,1.5,23.5,658.0,302.27,205.81
2018,8,31,9,45,808.0,125.0,1.55,24.2,712.0,364.69,256.07
2018,8,31,10,0,878.0,104.0,1.6,24.9,766.0,430.85,309.29
2018,8,31,10,15,886.5,105.0,1.7,25.55,795.0,490.05,357.5
2018,8,31,10,30,895.0,106.0,1.8,26.2,824.0,548.48,403.54
2018,8,31,10,45,901.0,106.0,1.9,26.85,845.5,603.7,445.74
2018,8,31,11,0,907.0,106.0,2.0,27.5,867.0,657.36,485.43
2018,8,31,11,15,911.0,106.5,2.15,27.9,881.5,708.32,522.81
2018,8,31,11,30,915.0,107.0,2.3,28.3,896.0,757.08,557.77
2018,8,31,11,45,917.0,106.5,2.45,28.7,902.0,801.05,588.05
2018,8,31,12,0,919.0,106.0,2.6,29.1,908.0,842.2,615.05
2018,8,31,12,15,921.0,105.0,2.75,29.25,907.0,879.9,640.28
2018,8,31,12,30,923.0,104.0,2.9,29.4,906.0,914.4,663.39
2018,8,31,12,45,924.5,101.5,3.1,29.55,897.0,943.61,683.44
2018,8,31,13,0,926.0,99.0,3.3,29.7,888.0,969.21,701.22
2018,8,31,13,15,923.0,98.0,3.45,29.6,871.0,988.31,715.26
2018,8,31,13,30,920.0,97.0,3.6,29.5,854.0,1003.44,726.92
2018,8,31,13,45,915.5,95.5,3.75,29.35,829.5,1012.54,735.0
2018,8,31,14,0,911.0,94.0,3.9,29.2,805.0,1017.56,740.61
2018,8,31,14,15,903.5,93.0,4.0,28.85,774.0,1016.07,742.43
2018,8,31,14,30,896.0,92.0,4.1,28.5,743.0,1010.56,741.79
2018,8,31,14,45,886.0,89.5,4.25,28.15,705.0,996.9,736.19
2018,8,31,15,0,876.0,87.0,4.4,27.8,667.0,979.39,728.09
2018,8,31,15,15,861.0,85.0,4.4,27.8,623.5,953.94,712.83
2018,8,31,15,30,846.0,83.0,4.4,27.8,580.0,925.18,695.36
2018,8,31,15,45,829.0,80.0,4.5,26.55,533.0,901.2,684.95
2018,8,31,16,0,812.0,77.0,4.6,25.3,486.0,863.03,664.46
2018,8,31,16,15,789.0,73.0,4.5,24.5,436.0,815.74,634.53
2018,8,31,16,30,766.0,69.0,4.4,23.7,386.0,766.6,602.63
2018,8,31,16,45,730.5,64.5,4.3,22.9,333.5,705.1,560.59
2018,8,31,17,0,695.0,60.0,4.2,22.1,281.0,643.41,516.81
2018,8,31,17,15,547.5,62.0,4.0,21.15,216.0,512.7,417.56
2018,8,31,17,30,400.0,64.0,3.8,20.2,151.0,381.43,311.88
2018,8,31,17,45,372.5,49.0,3.6,19.25,113.0,331.74,268.89
2018,8,31,18,0,345.0,34.0,3.4,18.3,75.0,278.91,219.01
2018,8,31,18,15,211.5,22.5,3.25,17.7,44.0,166.8,81.96
2018,8,31,18,30,78.0,11.0,3.1,17.1,13.0,46.21,0.0
2018,8,31,18,45,39.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,5,45,98.5,11.5,1.9,14.4,18.0,9.05,0.0
2018,9,1,6,0,197.0,23.0,2.1,14.9,36.0,18.88,2.97
2018,9,1,6,15,306.5,36.0,2.1,15.4,76.5,29.47,19.31
2018,9,1,6,30,416.0,49.0,2.1,15.9,117.0,40.0,29.35
2018,9,1,6,45,279.5,60.0,2.05,16.45,113.0,44.56,33.75
2018,9,1,7,0,143.0,71.0,2.0,17.0,109.0,51.78,40.25
2018,9,1,7,15,74.0,95.0,1.85,17.8,115.0,68.53,54.85
2018,9,1,7,30,5.0,119.0,1.7,18.6,121.0,86.7,70.35
2018,9,1,7,45,53.5,151.0,1.6,19.35,175.0,105.4,85.99
2018,9,1,8,0,102.0,183.0,1.5,20.1,229.0,121.95,99.47
2018,9,1,8,15,359.0,162.5,1.5,20.8,352.5,106.74,85.98
2018,9,1,8,30,616.0,142.0,1.5,21.5,476.0,99.44,79.33
2018,9,1,8,45,706.5,127.5,1.45,22.2,542.5,130.44,79.47
2018,9,1,9,0,797.0,113.0,1.4,22.9,609.0,190.04,112.86
2018,9,1,9,15,803.5,120.0,1.5,23.5,648.0,251.94,160.54
2018,9,1,9,30,810.0,127.0,1.6,24.1,687.0,314.15,212.21
2018,9,1,9,45,810.5,135.5,1.75,24.65,720.0,375.55,264.19
2018,9,1,10,0,811.0,144.0,1.9,25.2,753.0,436.08,314.64
2018,9,1,10,15,820.5,146.0,2.05,25.65,782.5,494.61,362.3
2018,9,1,10,30,830.0,148.0,2.2,26.1,812.0,552.72,408.25
2018,9,1,10,45,836.5,149.5,2.3,26.55,834.0,608.06,450.65
2018,9,1,11,0,843.0,151.0,2.4,27.0,856.0,662.12,490.85
2018,9,1,11,15,847.0,152.0,2.55,27.3,870.0,712.57,527.99
2018,9,1,11,30,851.0,153.0,2.7,27.6,884.0,760.99,562.9
2018,9,1,11,45,853.5,152.5,2.85,27.9,890.0,804.7,593.94
2018,9,1,12,0,856.0,152.0,3.0,28.2,896.0,845.76,622.27
2018,9,1,12,15,851.5,154.5,3.1,28.35,893.0,880.86,645.62
2018,9,1,12,30,847.0,157.0,3.2,28.5,890.0,912.55,666.71
2018,9,1,12,45,839.0,160.0,3.35,28.65,879.0,938.0,684.06
2018,9,1,13,0,831.0,163.0,3.5,28.8,868.0,959.63,699.01
2018,9,1,13,15,826.5,161.0,3.55,28.75,850.0,975.87,710.47
2018,9,1,13,30,822.0,159.0,3.6,28.7,832.0,988.23,719.57
2018,9,1,13,45,815.5,156.0,3.65,28.65,807.0,993.7,724.35
2018,9,1,14,0,809.0,153.0,3.7,28.6,782.0,995.19,726.73
2018,9,1,14,15,800.0,150.0,3.75,28.3,750.5,990.24,725.8
2018,9,1,14,30,791.0,147.0,3.8,28.0,719.0,981.4,722.47
2018,9,1,14,45,779.0,142.5,3.8,27.75,681.0,964.22,713.28
2018,9,1,15,0,767.0,138.0,3.8,27.5,643.0,951.8,707.42
2018,9,1,15,15,749.0,134.0,3.8,27.5,599.5,922.32,689.38
2018,9,1,15,30,731.0,130.0,3.8,27.5,556.0,889.82,669.32
2018,9,1,15,45,710.0,124.0,3.75,26.5,509.0,849.42,645.94
2018,9,1,16,0,689.0,118.0,3.7,25.5,462.0,806.69,620.47
2018,9,1,16,15,662.5,110.5,3.65,24.7,412.5,755.35,587.69
2018,9,1,16,30,636.0,103.0,3.6,23.9,363.0,702.7,553.06
2018,9,1,16,45,596.5,94.5,3.5,23.1,312.0,637.35,507.59
2018,9,1,17,0,557.0,86.0,3.4,22.3,261.0,572.45,460.77
2018,9,1,17,15,499.0,76.0,3.3,21.35,210.5,493.26,400.32
2018,9,1,17,30,441.0,66.0,3.2,20.4,160.0,417.12,339.08
2018,9,1,17,45,357.0,52.5,3.05,19.45,115.0,322.92,260.45
2018,9,1,18,0,273.0,39.0,2.9,18.5,70.0,240.89,187.11
2018,9,1,18,15,163.5,24.0,2.9,17.9,40.0,140.32,51.68
2018,9,1,18,30,54.0,9.0,2.9,17.3,10.0,33.1,0.0
2018,9,1,18,45,27.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.8,13.35,16.0,9.05,0.0
2018,9,2,6,0,146.0,23.0,2.0,13.9,32.0,17.45,0.86
2018,9,2,6,15,251.0,37.5,2.0,14.5,71.0,28.49,18.45
2018,9,2,6,30,356.0,52.0,2.0,15.1,110.0,39.56,29.04
2018,9,2,6,45,430.5,63.0,2.05,15.7,158.0,50.48,39.06
2018,9,2,7,0,505.0,74.0,2.1,16.3,206.0,58.75,46.51
2018,9,2,7,15,557.0,82.0,2.05,17.1,257.5,64.37,51.35
2018,9,2,7,30,609.0,90.0,2.0,17.9,309.0,69.92,55.95
2018,9,2,7,45,647.5,95.5,1.95,18.7,360.5,73.4,58.63
2018,9,2,8,0,686.0,101.0,1.9,19.5,412.0,76.84,61.21
2018,9,2,8,15,714.0,105.5,1.9,20.35,461.5,79.35,62.93
2018,9,2,8,30,742.0,110.0,1.9,21.2,511.0,81.81,64.58
2018,9,2,8,45,763.5,113.5,1.9,22.0,557.0,133.8,80.09
2018,9,2,9,0,785.0,117.0,1.9,22.8,603.0,193.2,115.99
2018,9,2,9,15,793.5,123.0,1.95,23.65,642.5,254.14,163.03
2018,9,2,9,30,802.0,129.0,2.0,24.5,682.0,315.61,214.01
2018,9,2,9,45,805.5,135.5,2.0,25.35,715.0,376.09,264.75
2018,9,2,10,0,809.0,142.0,2.0,26.2,748.0,436.03,313.97
2018,9,2,10,15,818.5,144.0,2.05,26.85,777.0,494.45,360.83
2018,9,2,10,30,828.0,146.0,2.1,27.5,806.0,552.46,405.77
2018,9,2,10,45,835.0,147.5,2.15,28.2,828.0,607.96,447.31
2018,9,2,11,0,842.0,149.0,2.2,28.9,850.0,662.23,486.55
2018,9,2,11,15,847.0,149.0,2.25,29.4,864.0,712.42,522.17
2018,9,2,11,30,852.0,149.0,2.3,29.9,878.0,760.62,555.48
2018,9,2,11,45,855.0,148.5,2.3,30.4,884.5,804.65,584.84
2018,9,2,12,0,858.0,148.0,2.3,30.9,891.0,846.06,611.17
2018,9,2,12,15,854.0,149.5,2.4,31.1,887.5,880.62,633.59
2018,9,2,12,30,850.0,151.0,2.5,31.3,884.0,911.76,653.82
2018,9,2,12,45,842.0,153.5,2.6,31.55,872.5,936.7,669.96
2018,9,2,13,0,834.0,156.0,2.7,31.8,861.0,957.79,683.75
2018,9,2,13,15,830.5,153.5,2.75,31.75,843.5,974.36,695.2
2018,9,2,13,30,827.0,151.0,2.8,31.7,826.0,987.06,704.36
2018,9,2,13,45,821.0,148.5,2.9,31.65,801.0,993.4,710.07
2018,9,2,14,0,815.0,146.0,3.0,31.6,776.0,995.77,713.46
2018,9,2,14,15,806.0,143.0,3.05,31.25,744.5,990.68,712.71
2018,9,2,14,30,797.0,140.0,3.1,30.9,713.0,981.7,709.64
2018,9,2,14,45,785.0,136.0,3.2,30.6,675.0,964.87,701.82
2018,9,2,15,0,773.0,132.0,3.3,30.3,637.0,944.4,691.67
2018,9,2,15,15,754.5,128.0,3.3,30.3,593.5,921.94,678.69
2018,9,2,15,30,736.0,124.0,3.3,30.3,550.0,888.78,658.54
2018,9,2,15,45,714.0,118.0,3.4,29.1,502.5,847.21,636.19
2018,9,2,16,0,692.0,112.0,3.5,27.9,455.0,803.39,611.59
2018,9,2,16,15,663.5,105.5,3.5,26.95,405.5,751.29,579.2
2018,9,2,16,30,635.0,99.0,3.5,26.0,356.0,698.02,544.94
2018,9,2,16,45,593.0,91.5,3.5,25.05,305.0,631.74,499.71
2018,9,2,17,0,551.0,84.0,3.5,24.1,254.0,566.09,453.05
2018,9,2,17,15,490.0,74.0,3.45,23.0,204.0,484.89,391.53
2018,9,2,17,30,429.0,64.0,3.4,21.9,154.0,407.08,329.28
2018,9,2,17,45,341.0,51.5,3.3,20.75,110.0,312.11,250.29
2018,9,2,18,0,253.0,39.0,3.2,19.6,66.0,230.27,176.58
2018,9,2,18,15,149.0,24.0,3.15,18.85,37.5,131.47,25.54
2018,9,2,18,30,45.0,9.0,3.1,18.1,9.0,28.77,0.0
2018,9,2,18,45,22.5,4.5,3.1,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,3,5,45,54.5,10.0,1.75,13.35,13.0,7.87,0.0
2018,9,3,6,0,109.0,20.0,2.0,13.8,26.0,15.17,0.0
2018,9,3,6,15,206.5,35.5,2.05,14.35,62.5,26.84,16.97
2018,9,3,6,30,304.0,51.0,2.1,14.9,99.0,38.5,28.09
2018,9,3,6,45,247.0,55.5,2.15,15.5,104.0,41.18,30.87
2018,9,3,7,0,190.0,60.0,2.2,16.1,109.0,43.45,33.02
2018,9,3,7,15,95.0,73.5,2.2,16.7,98.0,55.07,43.25
2018,9,3,7,30,0.0,87.0,2.2,17.3,87.0,65.51,52.24
2018,9,3,7,45,15.0,123.5,2.15,17.85,130.5,90.8,73.97
2018,9,3,8,0,30.0,160.0,2.1,18.4,174.0,111.31,91.17
2018,9,3,8,15,101.0,193.5,2.1,19.15,246.5,128.3,105.02
2018,9,3,8,30,172.0,227.0,2.1,19.9,319.0,147.96,120.86
2018,9,3,8,45,375.0,201.5,2.1,20.65,425.5,154.09,108.08
2018,9,3,9,0,578.0,176.0,2.1,21.4,532.0,199.99,130.68
2018,9,3,9,15,662.5,162.0,2.1,22.05,596.5,251.24,167.33
2018,9,3,9,30,747.0,148.0,2.1,22.7,661.0,312.41,215.28
2018,9,3,9,45,750.0,157.0,2.15,23.35,694.5,372.38,265.91
2018,9,3,10,0,753.0,166.0,2.2,24.0,728.0,431.99,315.27
2018,9,3,10,15,763.5,168.0,2.25,24.6,756.5,489.05,361.32
2018,9,3,10,30,774.0,170.0,2.3,25.2,785.0,545.78,405.65
2018,9,3,10,45,781.5,171.5,2.35,25.75,806.5,599.0,446.14
2018,9,3,11,0,789.0,173.0,2.4,26.3,828.0,651.19,484.61
2018,9,3,11,15,794.0,174.0,2.45,26.7,842.5,700.0,519.92
2018,9,3,11,30,799.0,175.0,2.5,27.1,857.0,747.03,553.09
2018,9,3,11,45,802.5,175.0,2.6,27.5,863.5,790.04,583.1
2018,9,3,12,0,806.0,175.0,2.7,27.9,870.0,830.65,610.96
2018,9,3,12,15,809.0,172.5,2.8,28.05,869.0,866.0,634.9
2018,9,3,12,30,812.0,170.0,2.9,28.2,868.0,898.4,656.5
2018,9,3,12,45,814.5,166.0,2.95,28.4,859.0,925.81,674.34
2018,9,3,13,0,817.0,162.0,3.0,28.6,850.0,949.82,690.03
2018,9,3,13,15,812.5,160.5,3.1,28.5,832.5,966.07,701.97
2018,9,3,13,30,808.0,159.0,3.2,28.4,815.0,978.49,711.63
2018,9,3,13,45,801.0,156.5,3.3,28.3,790.0,983.59,716.69
2018,9,3,14,0,794.0,154.0,3.4,28.2,765.0,984.77,719.41
2018,9,3,14,15,784.0,151.0,3.45,27.85,733.0,978.54,717.79
2018,9,3,14,30,774.0,148.0,3.5,27.5,701.0,968.46,713.82
2018,9,3,14,45,760.0,144.5,3.55,27.1,663.0,959.0,710.53
2018,9,3,15,0,746.0,141.0,3.6,26.7,625.0,937.34,699.13
2018,9,3,15,15,726.5,136.5,3.6,26.7,581.5,905.84,679.71
2018,9,3,15,30,707.0,132.0,3.6,26.7,538.0,871.45,658.25
2018,9,3,15,45,682.5,126.0,3.55,25.45,490.5,827.99,633.15
2018,9,3,16,0,658.0,120.0,3.5,24.2,443.0,782.47,605.98
2018,9,3,16,15,625.5,113.5,3.45,23.45,393.5,727.54,570.06
2018,9,3,16,30,593.0,107.0,3.4,22.7,344.0,671.71,532.46
2018,9,3,16,45,543.5,98.5,3.3,21.9,292.0,599.29,480.96
2018,9,3,17,0,494.0,90.0,3.2,21.1,240.0,521.78,423.45
2018,9,3,17,15,379.5,78.0,3.05,20.35,180.0,402.86,329.32
2018,9,3,17,30,265.0,66.0,2.9,19.6,120.0,293.18,239.15
2018,9,3,17,45,197.5,51.0,2.75,18.8,84.5,220.13,176.69
2018,9,3,18,0,130.0,36.0,2.6,18.0,49.0,139.76,105.16
2018,9,3,18,15,80.5,21.5,2.5,17.6,28.0,80.89,0.0
2018,9,3,18,30,31.0,7.0,2.4,17.2,7.0,20.46,0.0
2018,9,3,18,45,15.5,3.5,2.3,16.8,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,45,72.0,11.0,2.15,13.7,15.0,8.65,0.0
2018,9,4,6,0,144.0,22.0,2.4,14.2,30.0,16.7,0.0
2018,9,4,6,15,251.5,36.0,2.45,14.8,68.0,27.39,17.26
2018,9,4,6,30,359.0,50.0,2.5,15.4,106.0,40.6,29.82
2018,9,4,6,45,279.5,55.0,2.6,16.0,108.5,41.13,30.73
2018,9,4,7,0,200.0,60.0,2.7,16.6,111.0,43.58,33.05
2018,9,4,7,15,100.0,75.0,2.6,17.25,100.5,56.09,44.05
2018,9,4,7,30,0.0,90.0,2.5,17.9,90.0,67.5,53.87
2018,9,4,7,45,13.0,124.5,2.45,18.55,130.5,91.35,74.26
2018,9,4,8,0,26.0,159.0,2.4,19.2,171.0,110.59,90.31
2018,9,4,8,15,74.0,191.5,2.3,19.95,230.0,130.92,106.95
2018,9,4,8,30,122.0,224.0,2.2,20.7,289.0,145.25,118.26
2018,9,4,8,45,374.0,192.0,2.1,21.5,416.5,149.6,103.92
2018,9,4,9,0,626.0,160.0,2.0,22.3,544.0,197.84,126.44
2018,9,4,9,15,724.0,138.0,2.0,23.05,611.0,249.45,162.96
2018,9,4,9,30,822.0,116.0,2.0,23.8,678.0,315.76,214.71
2018,9,4,9,45,841.5,114.5,1.95,24.6,715.5,376.72,265.81
2018,9,4,10,0,861.0,113.0,1.9,25.4,753.0,439.65,317.39
2018,9,4,10,15,869.5,114.5,1.9,26.1,782.0,498.57,364.81
2018,9,4,10,30,878.0,116.0,1.9,26.8,811.0,556.74,409.9
2018,9,4,10,45,884.0,117.0,1.9,27.5,832.5,612.11,451.29
2018,9,4,11,0,890.0,118.0,1.9,28.2,854.0,665.97,490.07
2018,9,4,11,15,894.0,118.5,1.95,28.7,868.0,716.33,525.83
2018,9,4,11,30,898.0,119.0,2.0,29.2,882.0,764.52,559.11
2018,9,4,11,45,900.5,119.0,2.1,29.7,888.5,808.74,588.65
2018,9,4,12,0,903.0,119.0,2.2,30.2,895.0,850.23,615.01
2018,9,4,12,15,902.0,119.0,2.3,30.45,892.5,885.86,638.03
2018,9,4,12,30,901.0,119.0,2.4,30.7,890.0,918.16,658.89
2018,9,4,12,45,898.5,119.0,2.5,31.0,880.0,945.64,676.53
2018,9,4,13,0,896.0,119.0,2.6,31.3,870.0,969.46,691.92
2018,9,4,13,15,891.5,118.0,2.7,31.3,852.0,986.62,704.03
2018,9,4,13,30,887.0,117.0,2.8,31.3,834.0,999.86,713.84
2018,9,4,13,45,880.0,115.5,2.85,31.3,808.0,1006.15,718.98
2018,9,4,14,0,873.0,114.0,2.9,31.3,782.0,1008.43,721.8
2018,9,4,14,15,864.0,111.5,3.0,31.05,749.5,1003.64,721.44
2018,9,4,14,30,855.0,109.0,3.1,30.8,717.0,994.91,718.72
2018,9,4,14,45,842.0,107.0,3.2,30.5,678.5,992.36,720.28
2018,9,4,15,0,829.0,105.0,3.3,30.2,640.0,972.39,710.54
2018,9,4,15,15,811.5,102.5,3.3,30.2,596.0,943.88,693.71
2018,9,4,15,30,794.0,100.0,3.3,30.2,552.0,912.16,674.74
2018,9,4,15,45,771.5,96.0,3.4,29.05,504.0,871.0,652.84
2018,9,4,16,0,749.0,92.0,3.5,27.9,456.0,827.41,628.59
2018,9,4,16,15,717.5,87.5,3.45,26.95,405.0,778.78,598.73
2018,9,4,16,30,686.0,83.0,3.4,26.0,354.0,723.73,563.31
2018,9,4,16,45,642.0,77.0,3.4,25.05,302.0,655.89,517.31
2018,9,4,17,0,598.0,71.0,3.4,24.1,250.0,588.87,469.88
2018,9,4,17,15,534.0,63.5,3.25,22.95,200.0,506.58,408.16
2018,9,4,17,30,470.0,56.0,3.1,21.8,150.0,427.89,345.02
2018,9,4,17,45,373.0,45.0,3.0,20.65,105.5,328.67,262.27
2018,9,4,18,0,276.0,34.0,2.9,19.5,61.0,238.27,178.22
2018,9,4,18,15,156.5,20.0,2.8,18.85,33.5,127.21,0.0
2018,9,4,18,30,37.0,6.0,2.7,18.2,6.0,22.58,0.0
2018,9,4,18,45,18.5,3.0,2.6,17.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,1.9,13.3,12.5,7.47,0.0
2018,9,5,6,0,110.0,19.0,2.1,13.7,25.0,14.42,0.0
2018,9,5,6,15,225.5,34.5,2.15,14.3,63.5,26.19,16.16
2018,9,5,6,30,341.0,50.0,2.2,14.9,102.0,38.02,27.6
2018,9,5,6,45,269.5,55.0,2.25,15.5,106.0,41.05,30.71
2018,9,5,7,0,198.0,60.0,2.3,16.1,110.0,43.58,33.12
2018,9,5,7,15,101.0,83.0,2.3,16.75,108.5,61.22,48.67
2018,9,5,7,30,4.0,106.0,2.3,17.4,107.0,78.11,63.25
2018,9,5,7,45,68.5,140.5,2.3,18.05,170.5,99.35,81.33
2018,9,5,8,0,133.0,175.0,2.3,18.7,234.0,118.04,96.87
2018,9,5,8,15,373.0,155.0,2.35,19.4,347.5,102.89,83.34
2018,9,5,8,30,613.0,135.0,2.4,20.1,461.0,95.27,76.38
2018,9,5,8,45,698.5,122.5,2.4,20.8,525.0,134.0,81.1
2018,9,5,9,0,784.0,110.0,2.4,21.5,589.0,194.12,117.34
2018,9,5,9,15,796.0,114.5,2.5,22.1,629.0,254.76,165.32
2018,9,5,9,30,808.0,119.0,2.6,22.7,669.0,316.32,217.38
2018,9,5,9,45,816.0,122.5,2.65,23.25,702.5,376.45,268.96
2018,9,5,10,0,824.0,126.0,2.7,23.8,736.0,436.46,319.55
2018,9,5,10,15,833.0,128.0,2.8,24.25,765.0,495.4,368.11
2018,9,5,10,30,842.0,130.0,2.9,24.7,794.0,553.8,414.76
2018,9,5,10,45,849.0,130.5,3.0,25.15,815.0,608.99,457.67
2018,9,5,11,0,856.0,131.0,3.1,25.6,836.0,657.38,494.58
2018,9,5,11,15,861.0,131.0,3.2,25.75,850.0,706.56,531.56
2018,9,5,11,30,866.0,131.0,3.3,25.9,864.0,753.73,566.29
2018,9,5,11,45,868.5,131.0,3.4,26.1,870.5,796.77,597.07
2018,9,5,12,0,871.0,131.0,3.5,26.3,877.0,837.18,624.4
2018,9,5,12,15,871.5,130.0,3.6,26.25,874.5,872.19,648.59
2018,9,5,12,30,872.0,129.0,3.7,26.2,872.0,904.04,670.68
2018,9,5,12,45,871.0,128.0,3.8,26.2,862.5,931.23,689.55
2018,9,5,13,0,870.0,127.0,3.9,26.2,853.0,954.89,706.18
2018,9,5,13,15,865.5,125.0,4.0,25.95,834.5,970.6,718.33
2018,9,5,13,30,861.0,123.0,4.1,25.7,816.0,982.43,728.13
2018,9,5,13,45,854.5,121.5,4.2,25.45,791.0,988.91,734.53
2018,9,5,14,0,848.0,120.0,4.3,25.2,766.0,1005.88,748.2
2018,9,5,14,15,838.5,118.0,4.3,24.75,734.0,1000.95,747.28
2018,9,5,14,30,829.0,116.0,4.3,24.3,702.0,992.09,744.02
2018,9,5,14,45,816.0,113.5,4.35,23.8,664.0,975.31,735.95
2018,9,5,15,0,803.0,111.0,4.4,23.3,626.0,954.88,725.45
2018,9,5,15,15,785.5,108.0,4.4,23.3,582.5,925.99,707.43
2018,9,5,15,30,768.0,105.0,4.4,23.3,539.0,893.96,687.19
2018,9,5,15,45,745.0,100.5,4.35,21.9,491.5,852.15,663.23
2018,9,5,16,0,722.0,96.0,4.3,20.5,444.0,814.11,641.42
2018,9,5,16,15,691.0,91.0,4.2,19.7,394.0,760.55,605.86
2018,9,5,16,30,660.0,86.0,4.1,18.9,344.0,705.99,568.6
2018,9,5,16,45,616.0,80.0,4.0,18.1,293.0,638.92,520.45
2018,9,5,17,0,572.0,74.0,3.9,17.3,242.0,572.66,471.02
2018,9,5,17,15,507.5,65.5,3.75,16.65,192.5,489.69,405.45
2018,9,5,17,30,443.0,57.0,3.6,16.0,143.0,410.41,338.95
2018,9,5,17,45,340.0,45.5,3.45,15.4,99.5,307.88,250.43
2018,9,5,18,0,237.0,34.0,3.3,14.8,56.0,216.85,161.74
2018,9,5,18,15,130.5,19.5,3.2,14.5,30.5,111.52,0.0
2018,9,5,18,30,24.0,5.0,3.1,14.2,5.0,3.93,0.0
2018,9,5,18,45,12.0,2.5,3.0,13.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,45,35.0,5.5,1.75,11.9,7.5,4.33,0.0
2018,9,6,6,0,70.0,11.0,1.9,12.3,15.0,8.43,0.0
2018,9,6,6,15,113.5,21.5,1.9,12.85,35.5,16.33,7.94
2018,9,6,6,30,157.0,32.0,1.9,13.4,56.0,24.12,15.57
2018,9,6,6,45,201.0,39.5,1.95,14.0,82.5,29.7,20.83
2018,9,6,7,0,245.0,47.0,2.0,14.6,109.0,35.24,25.9
2018,9,6,7,15,122.5,67.5,1.95,15.25,98.5,49.27,38.38
2018,9,6,7,30,0.0,88.0,1.9,15.9,88.0,66.07,53.06
2018,9,6,7,45,4.0,116.0,1.8,16.6,118.0,85.58,69.82
2018,9,6,8,0,8.0,144.0,1.7,17.3,148.0,104.68,85.88
2018,9,6,8,15,30.5,177.5,1.75,18.1,193.5,122.18,100.25
2018,9,6,8,30,53.0,211.0,1.8,18.9,239.0,142.14,116.46
2018,9,6,8,45,267.0,202.0,1.8,19.7,362.5,153.28,110.61
2018,9,6,9,0,481.0,193.0,1.8,20.5,486.0,200.05,135.13
2018,9,6,9,15,676.0,144.5,1.95,21.2,586.5,247.8,165.11
2018,9,6,9,30,871.0,96.0,2.1,21.9,687.0,322.39,220.58
2018,9,6,9,45,831.5,119.0,2.2,22.6,706.5,381.29,272.61
2018,9,6,10,0,792.0,142.0,2.3,23.3,726.0,438.24,321.41
2018,9,6,10,15,831.0,131.5,2.4,23.8,765.0,499.58,371.13
2018,9,6,10,30,870.0,121.0,2.5,24.3,804.0,561.04,419.76
2018,9,6,10,45,893.5,113.0,2.65,24.8,831.0,619.03,464.79
2018,9,6,11,0,917.0,105.0,2.8,25.3,858.0,676.86,508.51
2018,9,6,11,15,920.5,105.5,2.85,25.6,871.5,727.97,546.13
2018,9,6,11,30,924.0,106.0,2.9,25.9,885.0,776.76,581.19
2018,9,6,11,45,926.0,105.5,2.95,26.2,891.0,820.98,610.99
2018,9,6,12,0,928.0,105.0,3.0,26.5,897.0,862.31,638.05
2018,9,6,12,15,930.5,103.0,3.0,26.65,895.0,899.56,662.27
2018,9,6,12,30,933.0,101.0,3.0,26.8,893.0,933.51,684.21
2018,9,6,12,45,934.5,98.5,3.0,26.95,883.5,962.59,702.89
2018,9,6,13,0,936.0,96.0,3.0,27.1,874.0,987.97,719.2
2018,9,6,13,15,932.5,95.0,3.05,27.1,856.0,1006.29,731.84
2018,9,6,13,30,929.0,94.0,3.1,27.1,838.0,1020.56,742.06
2018,9,6,13,45,923.5,93.0,3.1,27.1,812.5,1028.76,748.12
2018,9,6,14,0,918.0,92.0,3.1,27.1,787.0,1032.82,751.72
2018,9,6,14,15,910.5,90.0,3.1,26.9,754.5,1029.63,751.42
2018,9,6,14,30,903.0,88.0,3.1,26.7,722.0,1022.33,748.69
2018,9,6,14,45,892.0,85.5,3.1,26.55,683.0,1006.93,740.69
2018,9,6,15,0,881.0,83.0,3.1,26.4,644.0,987.69,730.31
2018,9,6,15,15,865.5,81.0,3.1,26.4,600.0,960.99,714.61
2018,9,6,15,30,850.0,79.0,3.1,26.4,556.0,931.01,696.72
2018,9,6,15,45,830.0,76.5,3.0,25.75,508.0,904.09,681.84
2018,9,6,16,0,810.0,74.0,2.9,25.1,460.0,863.14,657.08
2018,9,6,16,15,782.5,70.5,2.8,24.55,409.0,811.88,624.41
2018,9,6,16,30,755.0,67.0,2.7,24.0,358.0,759.09,589.81
2018,9,6,16,45,714.0,62.5,2.6,23.4,305.5,692.8,544.31
2018,9,6,17,0,673.0,58.0,2.5,22.8,253.0,626.77,497.15
2018,9,6,17,15,611.5,52.0,2.25,21.85,201.5,550.19,439.61
2018,9,6,17,30,550.0,46.0,2.0,20.9,150.0,472.26,377.67
2018,9,6,17,45,448.5,37.5,1.7,19.9,105.0,369.71,291.74
2018,9,6,18,0,347.0,29.0,1.4,18.9,60.0,276.54,196.48
2018,9,6,18,15,199.0,17.5,1.4,18.3,32.5,120.19,0.0
2018,9,6,18,30,51.0,6.0,1.4,17.7,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,1.35,17.1,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,5,45,106.0,10.0,1.55,12.5,15.0,7.87,0.0
2018,9,7,6,0,212.0,20.0,1.7,13.0,30.0,16.59,0.0
2018,9,7,6,15,354.0,29.5,1.75,13.65,71.5,24.46,14.45
2018,9,7,6,30,496.0,39.0,1.8,14.3,113.0,32.58,22.86
2018,9,7,6,45,572.5,45.0,1.85,14.95,163.0,37.67,27.77
2018,9,7,7,0,649.0,51.0,1.9,15.6,213.0,46.44,35.71
2018,9,7,7,15,697.0,56.0,1.8,16.5,266.0,50.95,39.65
2018,9,7,7,30,745.0,61.0,1.7,17.4,319.0,55.47,43.44
2018,9,7,7,45,742.5,71.0,1.65,18.3,363.0,62.89,49.64
2018,9,7,8,0,740.0,81.0,1.6,19.2,407.0,69.88,55.34
2018,9,7,8,15,762.0,86.5,1.6,20.1,456.0,73.74,58.25
2018,9,7,8,30,784.0,92.0,1.6,21.0,505.0,77.45,60.99
2018,9,7,8,45,839.5,84.5,1.6,21.9,562.0,129.55,71.47
2018,9,7,9,0,895.0,77.0,1.6,22.8,619.0,197.19,114.15
2018,9,7,9,15,906.0,79.5,1.65,23.7,660.0,261.89,165.35
2018,9,7,9,30,917.0,82.0,1.7,24.6,701.0,327.11,220.19
2018,9,7,9,45,924.5,84.0,1.75,25.45,736.0,390.98,274.31
2018,9,7,10,0,932.0,86.0,1.8,26.3,771.0,454.39,326.78
2018,9,7,10,15,939.5,87.0,1.85,27.0,800.0,516.26,376.5
2018,9,7,10,30,947.0,88.0,1.9,27.7,829.0,577.11,423.6
2018,9,7,10,45,953.0,88.5,1.95,28.4,851.0,635.39,467.1
2018,9,7,11,0,959.0,89.0,2.0,29.1,873.0,691.96,507.82
2018,9,7,11,15,962.5,89.5,2.05,29.6,887.5,744.85,545.09
2018,9,7,11,30,966.0,90.0,2.1,30.1,902.0,795.3,579.51
2018,9,7,11,45,968.0,90.0,2.2,30.6,908.0,841.45,608.84
2018,9,7,12,0,970.0,90.0,2.3,31.1,914.0,884.59,635.96
2018,9,7,12,15,969.0,90.5,2.35,31.45,911.5,922.45,659.46
2018,9,7,12,30,968.0,91.0,2.4,31.8,909.0,956.73,680.6
2018,9,7,12,45,965.5,90.5,2.5,32.1,898.0,984.91,698.46
2018,9,7,13,0,963.0,90.0,2.6,32.4,887.0,1009.14,713.93
2018,9,7,13,15,959.0,89.5,2.75,32.35,868.5,1027.88,727.57
2018,9,7,13,30,955.0,89.0,2.9,32.3,850.0,1042.46,738.79
2018,9,7,13,45,949.5,87.5,3.0,32.25,823.5,1050.24,745.48
2018,9,7,14,0,944.0,86.0,3.1,32.2,797.0,1053.76,749.71
2018,9,7,14,15,936.0,84.5,3.15,31.85,764.0,1050.52,750.35
2018,9,7,14,30,928.0,83.0,3.2,31.5,731.0,1043.09,748.55
2018,9,7,14,45,916.5,81.5,3.3,31.15,691.5,1028.07,742.44
2018,9,7,15,0,905.0,80.0,3.4,30.8,652.0,1009.17,733.89
2018,9,7,15,15,890.0,77.5,3.4,30.8,607.0,981.87,718.11
2018,9,7,15,30,875.0,75.0,3.4,30.8,562.0,951.15,700.09
2018,9,7,15,45,854.5,72.5,3.45,29.7,513.0,912.1,679.66
2018,9,7,16,0,834.0,70.0,3.5,28.6,464.0,880.83,664.04
2018,9,7,16,15,806.0,67.0,3.45,27.7,412.0,829.0,632.44
2018,9,7,16,30,778.0,64.0,3.4,26.8,360.0,775.62,598.8
2018,9,7,16,45,737.5,59.5,3.35,25.95,306.5,708.86,553.95
2018,9,7,17,0,697.0,55.0,3.3,25.1,253.0,642.32,507.18
2018,9,7,17,15,634.5,49.0,3.1,23.95,201.0,558.41,444.73
2018,9,7,17,30,572.0,43.0,2.9,22.8,149.0,477.6,381.15
2018,9,7,17,45,468.5,35.5,2.7,21.6,103.5,380.51,299.12
2018,9,7,18,0,365.0,28.0,2.5,20.4,58.0,284.29,194.16
2018,9,7,18,15,209.5,17.0,2.5,19.65,31.5,125.42,0.0
2018,9,7,18,30,54.0,6.0,2.5,18.9,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.5,18.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.35,13.45,14.5,7.47,0.0
2018,9,8,6,0,223.0,19.0,2.6,13.9,29.0,15.78,0.0
2018,9,8,6,15,366.5,27.5,2.65,14.55,69.5,22.87,12.87
2018,9,8,6,30,510.0,36.0,2.7,15.2,110.0,32.87,22.96
2018,9,8,6,45,583.5,42.0,2.75,15.8,160.0,38.41,28.28
2018,9,8,7,0,657.0,48.0,2.8,16.4,210.0,44.05,33.46
2018,9,8,7,15,703.0,52.5,2.8,17.15,262.5,48.24,37.14
2018,9,8,7,30,749.0,57.0,2.8,17.9,315.0,52.45,40.7
2018,9,8,7,45,780.0,60.0,2.8,18.7,366.5,55.3,42.94
2018,9,8,8,0,811.0,63.0,2.8,19.5,418.0,64.43,50.58
2018,9,8,8,15,833.0,66.0,2.8,20.25,467.5,67.73,53.08
2018,9,8,8,30,855.0,69.0,2.8,21.0,517.0,70.9,55.44
2018,9,8,8,45,870.5,72.0,2.85,21.75,563.0,132.38,72.34
2018,9,8,9,0,886.0,75.0,2.9,22.5,609.0,196.5,114.47
2018,9,8,9,15,895.5,78.0,2.9,23.15,649.5,260.68,166.18
2018,9,8,9,30,905.0,81.0,2.9,23.8,690.0,325.2,221.43
2018,9,8,9,45,910.5,85.0,2.95,24.5,724.5,389.2,276.59
2018,9,8,10,0,916.0,89.0,3.0,25.2,759.0,452.58,330.04
2018,9,8,10,15,923.0,90.0,3.05,25.8,787.5,513.34,379.98
2018,9,8,10,30,930.0,91.0,3.1,26.4,816.0,573.06,427.37
2018,9,8,10,45,934.5,92.5,3.15,26.95,837.5,630.44,471.47
2018,9,8,11,0,939.0,94.0,3.2,27.5,859.0,686.02,512.79
2018,9,8,11,15,941.5,95.0,3.25,27.95,872.5,737.76,550.35
2018,9,8,11,30,944.0,96.0,3.3,28.4,886.0,787.03,585.17
2018,9,8,11,45,945.0,96.5,3.35,28.85,891.5,831.99,614.36
2018,9,8,12,0,946.0,97.0,3.4,29.3,897.0,873.95,641.26
2018,9,8,12,15,948.5,95.5,3.45,29.6,895.5,912.05,665.79
2018,9,8,12,30,951.0,94.0,3.5,29.9,894.0,946.8,688.02
2018,9,8,12,45,953.0,90.5,3.6,30.2,884.0,975.52,706.61
2018,9,8,13,0,955.0,87.0,3.7,30.5,874.0,1000.43,722.79
2018,9,8,13,15,951.0,87.0,3.75,30.45,856.0,1019.38,735.92
2018,9,8,13,30,947.0,87.0,3.8,30.4,838.0,1034.23,746.58
2018,9,8,13,45,941.0,86.0,3.9,30.4,812.0,1041.83,752.96
2018,9,8,14,0,935.0,85.0,4.0,30.4,786.0,1045.21,756.82
2018,9,8,14,15,926.5,83.5,4.05,30.15,752.5,1041.29,756.6
2018,9,8,14,30,918.0,82.0,4.1,29.9,719.0,1033.24,753.88
2018,9,8,14,45,907.0,80.0,4.2,29.65,680.0,1018.03,746.93
2018,9,8,15,0,896.0,78.0,4.3,29.4,641.0,998.95,737.5
2018,9,8,15,15,880.5,76.5,4.3,29.4,596.5,972.38,721.79
2018,9,8,15,30,865.0,75.0,4.3,29.4,552.0,942.5,703.85
2018,9,8,15,45,846.0,72.0,4.3,28.5,504.0,904.33,682.57
2018,9,8,16,0,827.0,69.0,4.3,27.6,456.0,873.89,666.25
2018,9,8,16,15,801.0,65.5,4.25,26.8,405.0,823.28,634.66
2018,9,8,16,30,775.0,62.0,4.2,26.0,354.0,771.05,600.97
2018,9,8,16,45,734.5,58.5,4.1,25.15,301.5,705.62,556.15
2018,9,8,17,0,694.0,55.0,4.0,24.3,249.0,640.34,509.41
2018,9,8,17,15,629.0,49.5,3.8,23.2,197.0,555.13,445.04
2018,9,8,17,30,564.0,44.0,3.6,22.1,145.0,480.2,384.91
2018,9,8,17,45,451.0,36.0,3.35,21.0,99.5,370.19,291.47
2018,9,8,18,0,338.0,28.0,3.1,19.9,54.0,265.4,171.56
2018,9,8,18,15,181.5,16.0,3.05,19.15,28.5,109.67,0.0
2018,9,8,18,30,25.0,4.0,3.0,18.4,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.0,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.55,13.5,7.47,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.0,27.0,14.95,0.0
2018,9,9,6,15,343.0,29.0,2.0,13.7,68.0,24.06,13.67
2018,9,9,6,30,489.0,39.0,2.1,14.4,109.0,32.58,22.76
2018,9,9,6,45,568.0,46.0,2.2,15.05,160.0,38.43,28.38
2018,9,9,7,0,647.0,53.0,2.3,15.7,211.0,48.09,37.13
2018,9,9,7,15,697.5,58.0,2.25,16.35,264.5,52.57,41.1
2018,9,9,7,30,748.0,63.0,2.2,17.0,318.0,57.07,44.93
2018,9,9,7,45,782.0,66.0,2.1,17.65,371.0,59.81,47.09
2018,9,9,8,0,816.0,69.0,2.0,18.3,424.0,62.56,49.21
2018,9,9,8,15,839.0,72.5,1.95,19.15,474.5,65.44,51.36
2018,9,9,8,30,862.0,76.0,1.9,20.0,525.0,76.61,60.57
2018,9,9,8,45,879.0,78.5,1.85,20.85,572.0,139.67,77.56
2018,9,9,9,0,896.0,81.0,1.8,21.7,619.0,204.47,120.37
2018,9,9,9,15,908.5,83.0,1.8,22.5,660.5,269.42,172.42
2018,9,9,9,30,921.0,85.0,1.8,23.3,702.0,335.03,227.98
2018,9,9,9,45,930.5,86.5,1.8,24.1,737.5,399.6,282.82
2018,9,9,10,0,940.0,88.0,1.8,24.9,773.0,463.92,336.05
2018,9,9,10,15,946.5,89.0,1.85,25.6,801.5,525.89,386.0
2018,9,9,10,30,953.0,90.0,1.9,26.3,830.0,586.69,433.18
2018,9,9,10,45,957.5,90.5,1.95,27.0,851.0,644.48,476.44
2018,9,9,11,0,962.0,91.0,2.0,27.7,872.0,700.36,516.79
2018,9,9,11,15,964.0,92.0,2.05,28.25,885.0,752.83,553.75
2018,9,9,11,30,966.0,93.0,2.1,28.8,898.0,802.71,587.62
2018,9,9,11,45,966.5,93.0,2.15,29.4,903.0,847.7,615.64
2018,9,9,12,0,967.0,93.0,2.2,30.0,908.0,889.52,641.31
