Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,837.38,615.44
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,848.07,624.1
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,853.15,629.24
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,882.85,650.93
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,909.8,670.65
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,943.99,696.01
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,967.43,714.37
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,963.65,714.9
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,956.03,713.15
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,957.58,717.61
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,955.0,719.37
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,901.45,686.44
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,839.67,647.19
2018,10,9,15,15,711.0,88.5,4.1,25.2,396.0,854.32,659.73
2018,10,9,15,30,760.0,69.0,4.1,25.2,370.0,857.34,663.43
2018,10,9,15,45,728.0,65.0,4.05,23.95,323.0,805.04,630.24
2018,10,9,16,0,696.0,61.0,4.0,22.7,276.0,751.17,594.7
2018,10,9,16,15,641.5,55.5,3.8,21.85,226.5,681.3,543.76
2018,10,9,16,30,587.0,50.0,3.6,21.0,177.0,606.52,486.36
2018,10,9,16,45,496.5,43.0,3.4,20.15,130.5,502.39,402.91
2018,10,9,17,0,406.0,36.0,3.2,19.3,84.0,403.65,317.45
2018,10,9,17,15,258.5,25.0,3.05,18.55,50.0,255.23,138.37
2018,10,9,17,30,111.0,14.0,2.9,17.8,16.0,85.93,0.0
2018,10,9,17,45,55.5,7.0,2.8,17.05,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,8.26,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,15.88,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,26.32,16.32
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,39.34,28.94
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,44.85,34.32
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,50.53,39.6
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,54.04,42.76
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,57.65,45.86
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,68.04,54.81
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,125.04,71.88
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,184.06,112.3
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,246.14,162.72
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,308.33,216.17
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,372.13,270.93
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,434.55,323.49
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,496.16,373.77
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,555.25,420.34
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,613.31,464.33
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,667.21,503.19
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,719.22,539.21
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,767.78,570.79
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,813.8,598.3
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,853.99,621.21
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,891.02,641.61
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,922.08,661.39
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,949.51,679.02
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,971.34,694.3
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,989.31,707.37
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,999.73,717.43
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,1006.13,725.15
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,1005.0,728.07
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,999.93,728.57
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,986.82,725.17
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,982.7,727.49
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,955.95,714.73
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,925.9,699.47
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,884.44,673.35
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,840.48,645.04
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,781.15,609.21
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,727.85,575.41
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,647.43,517.63
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,568.59,457.67
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,461.02,371.35
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,358.79,282.24
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,215.98,94.69
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,57.9,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,8.65,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,16.44,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,28.55,17.92
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,40.51,29.87
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,48.67,37.64
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,56.57,44.91
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,66.97,54.18
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,78.6,64.32
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,93.98,77.44
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,125.11,93.42
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,163.83,115.97
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,226.1,159.52
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,289.98,208.29
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,364.82,267.15
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,424.13,316.31
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,485.92,366.07
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,543.27,411.57
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,600.12,455.32
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,654.15,495.7
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,706.86,534.07
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,754.31,567.76
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,799.59,598.41
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,840.63,625.16
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,878.93,649.97
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,911.19,670.33
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,940.12,688.53
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,963.99,704.2
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,984.23,717.7
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,995.29,725.19
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,1002.39,730.42
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,1001.38,730.55
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,996.4,728.4
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,983.04,722.33
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,965.95,713.97
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,938.96,698.47
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,908.7,680.75
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,866.03,654.14
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,827.96,630.2
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,767.54,591.01
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,706.4,549.78
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,623.81,489.79
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,542.91,428.22
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,425.83,336.21
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,316.67,242.65
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,186.77,52.68
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,43.49,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,7.87,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,15.22,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,25.9,15.44
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,35.39,25.28
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,41.39,31.02
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,47.48,36.61
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,51.81,40.44
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,56.18,44.16
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,69.7,55.68
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,126.74,71.99
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,185.59,112.61
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,247.39,162.7
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,309.73,216.01
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,374.0,270.86
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,437.22,323.69
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,500.21,374.62
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,559.53,421.76
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,617.88,466.61
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,672.93,507.46
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,726.22,545.83
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,775.8,580.42
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,822.91,611.62
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,864.62,638.96
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,903.25,664.15
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,935.84,685.84
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,964.87,705.27
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,987.36,720.13
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,1005.94,732.62
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,1018.59,742.04
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,1027.21,749.08
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,1027.54,750.82
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,1023.83,750.18
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,1011.59,744.58
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,995.57,736.63
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,981.17,729.59
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,950.83,711.81
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,909.46,685.81
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,865.52,657.53
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,807.66,620.06
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,748.54,580.14
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,652.83,510.99
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,554.02,436.25
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,435.98,342.96
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,325.73,246.76
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,199.77,14.31
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,66.39,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,7.47,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,14.95,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,23.31,13.03
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,31.12,21.45
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,38.93,28.76
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,44.19,33.6
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,48.01,36.98
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,51.88,40.27
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,62.03,40.76
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,127.31,69.31
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,189.8,113.02
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,254.58,166.28
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,319.39,222.51
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,385.1,279.29
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,448.92,333.35
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,512.46,385.3
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,572.9,433.45
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,632.14,478.94
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,687.81,520.46
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,741.48,559.27
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,791.59,593.87
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,839.03,625.23
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,880.47,652.3
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,918.61,677.06
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,951.85,699.21
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,981.42,719.03
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,1004.36,734.48
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,1023.29,747.52
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,1035.19,756.65
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,1042.94,763.34
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,1043.27,765.59
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,1039.46,765.4
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,1026.38,759.17
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,1009.39,750.53
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,984.35,736.41
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,956.0,720.0
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,927.03,702.37
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,883.59,674.32
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,825.88,637.95
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,766.87,598.87
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,687.59,541.4
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,609.06,481.24
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,506.9,399.15
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,403.26,302.65
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,235.02,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,69.07,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,12.59,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,22.3,12.0
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,31.81,22.16
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,38.92,28.95
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,43.94,33.65
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,59.98,47.94
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,75.3,61.34
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,74.01,52.12
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,127.76,70.58
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,190.43,115.31
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,258.61,172.04
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,323.36,228.65
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,389.17,285.87
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,453.48,340.73
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,517.74,393.61
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,579.22,442.45
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,639.78,488.75
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,696.94,531.22
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,752.28,571.04
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,804.3,606.59
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,853.89,638.88
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,897.0,666.34
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,936.89,691.5
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,971.16,713.91
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,1001.72,733.96
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,1027.03,750.18
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,1048.35,763.96
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,1062.4,773.86
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,1072.24,781.31
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,1073.3,783.9
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,1070.12,784.01
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,1058.7,778.56
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,1043.29,770.7
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,1017.64,756.49
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,988.49,739.87
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,948.48,715.07
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,916.61,695.31
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,858.78,656.0
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,799.46,614.23
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,721.44,559.07
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,643.89,500.78
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,529.11,410.7
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,432.93,315.97
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,240.65,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,58.83,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,13.38,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,21.75,11.17
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,32.21,22.42
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,37.4,27.53
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,42.75,32.49
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,47.06,36.33
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,51.38,40.04
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,64.8,41.07
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,131.52,71.56
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,195.07,116.72
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,260.76,171.14
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,326.21,228.11
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,392.37,285.26
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,456.9,339.63
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,520.98,391.49
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,583.07,439.29
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,643.98,483.74
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,701.02,523.58
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,756.02,560.05
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,806.39,590.69
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,853.99,617.63
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,895.91,639.2
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,934.47,657.71
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,968.31,680.62
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,998.4,701.38
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,1022.13,717.51
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,1041.81,731.37
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,1053.79,742.17
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,1061.52,750.56
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,1061.99,754.6
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,1058.28,756.15
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,1046.24,752.97
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,1030.26,747.26
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,1004.28,734.49
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,974.9,719.3
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,933.61,694.16
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,900.59,674.03
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,842.13,637.51
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,782.33,598.37
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,700.06,540.57
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,618.7,479.83
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,501.9,388.14
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,404.25,287.98
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,187.52,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,4.72,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,14.16,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,22.17,11.01
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,32.18,22.39
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,37.77,27.92
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,43.51,33.27
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,47.36,36.76
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,51.27,40.15
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,66.39,41.73
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,132.86,73.0
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,195.91,118.14
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,261.09,172.24
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,326.6,229.1
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,392.9,286.16
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,456.94,340.01
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,520.65,391.56
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,581.39,439.42
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,640.83,484.52
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,696.6,525.82
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,750.28,564.41
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,800.69,598.39
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,848.38,629.32
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,889.88,655.87
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,928.06,680.11
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,960.65,701.06
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,989.46,719.64
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,1012.5,734.74
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,1031.5,747.45
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,1043.83,755.8
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,1051.99,761.74
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,1051.06,762.28
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,1045.94,760.43
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,1034.0,755.45
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,1018.21,748.1
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,991.13,732.85
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,960.71,715.32
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,931.18,697.67
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,887.28,669.76
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,826.36,629.65
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,764.29,587.07
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,681.33,528.45
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,599.45,466.89
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,492.01,381.06
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,382.15,265.07
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,175.27,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,11.8,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,21.1,9.65
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,30.05,20.53
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,38.21,28.36
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,46.07,35.64
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,64.8,52.4
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,85.52,70.6
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,94.32,71.36
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,130.84,89.71
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,179.64,117.47
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,253.58,170.07
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,317.53,224.32
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,386.27,282.13
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,449.03,334.42
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,511.66,384.53
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,571.77,430.27
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,630.76,472.91
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,686.1,511.42
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,739.57,546.99
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,789.24,577.41
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,836.3,604.3
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,877.44,625.73
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,915.36,644.58
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,948.12,664.7
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,977.25,682.73
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,999.21,696.57
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,1017.2,708.27
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,1028.58,717.99
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,1035.87,725.52
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,1034.28,728.82
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,1028.6,729.71
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,1015.01,725.43
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,997.65,718.8
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,983.09,713.83
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,952.84,698.51
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,909.75,672.46
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,864.15,644.14
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,802.4,608.34
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,739.56,568.99
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,653.57,508.16
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,578.61,451.46
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,459.94,356.83
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,344.2,229.6
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,150.04,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,10.23,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,18.41,7.06
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,26.28,17.22
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,29.98,21.07
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,33.59,24.55
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,39.38,29.82
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,50.38,39.58
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,73.93,57.21
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,99.27,77.23
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,137.85,102.26
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,197.52,145.04
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,276.04,200.28
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,379.08,277.43
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,443.09,330.35
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,508.75,383.35
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,567.85,428.96
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,625.89,471.93
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,681.19,511.83
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,734.64,549.11
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,782.62,580.26
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,828.0,608.1
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,868.94,632.65
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,906.75,654.93
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,939.04,673.48
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,967.75,689.66
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,989.46,702.53
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,1007.24,713.15
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,1017.78,719.05
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,1024.25,722.69
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,1023.79,722.29
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,1019.35,719.71
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,1005.16,713.9
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,999.59,713.6
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,971.63,698.37
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,940.32,681.11
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,896.27,654.9
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,849.77,626.46
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,787.88,588.69
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,724.9,548.1
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,626.94,481.27
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,525.06,406.85
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,418.63,321.97
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,312.03,194.12
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,131.61,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,11.02,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,20.7,7.57
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,29.97,20.08
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,36.17,26.19
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,42.48,32.05
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,47.01,36.15
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,55.82,43.85
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,73.82,46.03
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,131.97,73.8
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,192.33,117.51
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,255.38,169.55
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,318.81,223.98
