Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,9,45,868.0,86.0,3.6,16.5,494.0,455.73,355.19
2018,11,8,10,0,895.0,86.0,3.7,17.3,529.0,522.01,410.94
2018,11,8,10,15,908.0,88.0,3.7,17.8,556.0,584.06,462.01
2018,11,8,10,30,921.0,90.0,3.7,18.3,583.0,645.59,510.98
2018,11,8,10,45,927.0,91.5,3.75,18.85,601.0,701.33,554.16
2018,11,8,11,0,933.0,93.0,3.8,19.4,619.0,755.25,594.77
2018,11,8,11,15,936.0,94.0,3.8,19.7,629.0,804.38,630.57
2018,11,8,11,30,939.0,95.0,3.8,20.0,639.0,850.93,662.6
2018,11,8,11,45,938.5,95.5,3.75,20.35,640.5,891.3,689.56
2018,11,8,12,0,938.0,96.0,3.7,20.7,642.0,928.42,714.05
2018,11,8,12,15,942.5,93.5,3.65,20.9,637.0,952.91,730.07
2018,11,8,12,30,947.0,91.0,3.6,21.1,632.0,983.68,750.52
2018,11,8,12,45,950.5,87.0,3.55,21.35,619.0,1008.26,766.52
2018,11,8,13,0,954.0,83.0,3.5,21.6,606.0,1029.12,780.08
2018,11,8,13,15,942.5,82.5,3.4,21.7,583.0,1035.95,784.35
2018,11,8,13,30,931.0,82.0,3.3,21.8,560.0,1038.65,786.07
2018,11,8,13,45,914.5,81.0,3.15,21.95,529.5,1043.59,788.89
2018,11,8,14,0,898.0,80.0,3.0,22.1,499.0,1032.47,780.96
2018,11,8,14,15,875.0,79.0,2.85,22.05,462.5,1010.81,766.71
2018,11,8,14,30,852.0,78.0,2.7,22.0,426.0,985.29,749.87
2018,11,8,14,45,819.0,76.0,2.55,21.95,383.5,944.98,722.72
2018,11,8,15,0,786.0,74.0,2.4,21.9,341.0,901.41,692.89
2018,11,8,15,15,745.0,69.5,2.4,21.9,295.5,853.97,660.67
2018,11,8,15,30,704.0,65.0,2.4,21.9,250.0,796.15,619.6
2018,11,8,15,45,634.0,59.0,1.7,20.25,202.0,708.35,553.37
2018,11,8,16,0,564.0,53.0,1.0,18.6,154.0,621.0,483.74
2018,11,8,16,15,447.5,44.0,1.0,17.85,109.5,491.63,383.1
2018,11,8,16,30,331.0,35.0,1.0,17.1,65.0,366.65,265.22
2018,11,8,16,45,186.0,20.5,1.05,16.3,35.5,198.75,0.0
2018,11,8,17,0,41.0,6.0,1.1,15.5,6.0,35.46,0.0
2018,11,8,17,15,20.5,3.0,1.1,15.2,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,107.0,11.5,1.35,7.65,16.5,9.05,0.0
2018,11,9,7,0,214.0,23.0,1.3,7.9,33.0,19.24,0.0
2018,11,9,7,15,350.0,34.0,1.25,8.9,72.5,28.34,17.7
2018,11,9,7,30,486.0,45.0,1.2,9.9,112.0,37.57,27.58
2018,11,9,7,45,563.5,52.0,1.15,10.9,157.5,43.26,33.13
2018,11,9,8,0,641.0,59.0,1.1,11.9,203.0,49.06,38.52
2018,11,9,8,15,690.5,64.0,1.05,12.6,249.0,80.98,47.07
2018,11,9,8,30,740.0,69.0,1.0,13.3,295.0,138.59,80.82
2018,11,9,8,45,773.0,72.5,0.95,14.05,337.5,200.93,129.31
2018,11,9,9,0,806.0,76.0,0.9,14.8,380.0,263.71,182.63
2018,11,9,9,15,796.0,87.5,0.9,15.65,412.0,324.11,236.49
2018,11,9,9,30,786.0,99.0,0.9,16.5,444.0,381.61,286.86
2018,11,9,9,45,761.0,114.0,0.9,17.3,467.0,435.72,332.93
2018,11,9,10,0,736.0,129.0,0.9,18.1,490.0,485.95,373.89
2018,11,9,10,15,748.5,132.0,0.9,18.6,514.5,541.41,417.26
2018,11,9,10,30,761.0,135.0,0.9,19.1,539.0,596.65,458.87
2018,11,9,10,45,768.5,137.5,0.95,19.65,556.5,647.76,496.55
2018,11,9,11,0,776.0,140.0,1.0,20.2,574.0,697.61,532.29
2018,11,9,11,15,779.5,141.5,1.0,20.5,583.5,742.05,563.32
2018,11,9,11,30,783.0,143.0,1.0,20.8,593.0,784.37,592.21
2018,11,9,11,45,783.5,143.5,1.0,21.1,595.0,820.92,615.95
2018,11,9,12,0,784.0,144.0,1.0,21.4,597.0,854.72,637.33
2018,11,9,12,15,781.5,143.5,1.05,21.6,591.0,881.91,655.31
2018,11,9,12,30,779.0,143.0,1.1,21.8,585.0,905.87,671.31
2018,11,9,12,45,771.5,141.5,1.15,22.0,570.5,920.72,681.49
2018,11,9,13,0,764.0,140.0,1.2,22.2,556.0,931.93,689.54
2018,11,9,13,15,752.5,138.0,1.25,22.25,534.5,935.03,692.9
2018,11,9,13,30,741.0,136.0,1.3,22.3,513.0,934.36,694.04
2018,11,9,13,45,723.5,133.0,1.3,22.3,484.5,922.89,687.62
2018,11,9,14,0,706.0,130.0,1.3,22.3,456.0,907.7,678.95
2018,11,9,14,15,682.0,125.5,1.3,22.05,421.5,880.81,663.13
2018,11,9,14,30,658.0,121.0,1.3,21.8,387.0,850.53,644.93
2018,11,9,14,45,623.0,114.5,1.3,21.55,346.5,804.15,615.3
2018,11,9,15,0,588.0,108.0,1.3,21.3,306.0,755.09,583.11
2018,11,9,15,15,542.5,99.5,1.3,21.3,263.0,689.82,537.7
2018,11,9,15,30,497.0,91.0,1.3,21.3,220.0,628.42,493.43
2018,11,9,15,45,429.0,79.0,1.1,19.4,175.5,541.72,430.03
2018,11,9,16,0,361.0,67.0,0.9,17.5,131.0,457.26,365.05
2018,11,9,16,15,268.5,51.0,1.0,16.75,90.5,349.12,277.26
2018,11,9,16,30,176.0,35.0,1.1,16.0,50.0,247.64,177.43
2018,11,9,16,45,96.5,19.5,1.15,15.25,27.0,91.2,0.0
2018,11,9,17,0,17.0,4.0,1.2,14.5,4.0,3.15,0.0
2018,11,9,17,15,8.5,2.0,1.2,14.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,45,28.0,6.5,0.8,8.05,8.0,5.11,0.0
2018,11,10,7,0,56.0,13.0,0.8,7.9,16.0,10.05,0.0
2018,11,10,7,15,124.5,31.5,0.8,8.2,46.0,23.65,13.58
2018,11,10,7,30,193.0,50.0,0.8,8.5,76.0,37.03,27.21
2018,11,10,7,45,250.5,67.0,0.75,8.8,114.0,49.2,38.73
2018,11,10,8,0,308.0,84.0,0.7,9.1,152.0,61.12,49.82
2018,11,10,8,15,358.5,99.0,0.8,9.7,194.5,88.22,61.96
2018,11,10,8,30,409.0,114.0,0.9,10.3,237.0,132.94,91.12
2018,11,10,8,45,446.0,125.0,1.05,10.85,276.5,179.02,127.14
2018,11,10,9,0,483.0,136.0,1.2,11.4,316.0,229.74,169.83
2018,11,10,9,15,512.5,144.5,1.2,12.1,352.5,280.69,213.71
2018,11,10,9,30,542.0,153.0,1.2,12.8,389.0,334.85,259.91
2018,11,10,9,45,565.0,159.0,1.25,13.5,420.0,387.17,304.03
2018,11,10,10,0,588.0,165.0,1.3,14.2,451.0,441.35,348.48
2018,11,10,10,15,606.0,168.0,1.3,14.95,475.5,491.79,388.57
2018,11,10,10,30,624.0,171.0,1.3,15.7,500.0,542.89,427.91
2018,11,10,10,45,637.0,172.5,1.3,16.45,517.5,595.24,466.84
2018,11,10,11,0,650.0,174.0,1.3,17.2,535.0,642.19,500.77
2018,11,10,11,15,638.5,176.5,1.25,17.6,536.0,671.4,521.19
2018,11,10,11,30,627.0,179.0,1.2,18.0,537.0,697.54,539.02
2018,11,10,11,45,646.0,177.0,1.2,18.4,547.0,741.24,569.67
2018,11,10,12,0,665.0,175.0,1.2,18.8,557.0,783.84,598.85
2018,11,10,12,15,633.5,183.0,1.3,18.9,543.5,783.55,599.44
2018,11,10,12,30,602.0,191.0,1.4,19.0,530.0,786.63,602.56
2018,11,10,12,45,557.5,200.0,1.5,19.15,508.0,774.65,594.78
2018,11,10,13,0,513.0,209.0,1.6,19.3,486.0,758.28,583.96
2018,11,10,13,15,501.0,203.5,1.65,19.25,465.5,753.85,582.41
2018,11,10,13,30,489.0,198.0,1.7,19.2,445.0,746.64,578.8
2018,11,10,13,45,471.5,190.5,1.7,19.15,418.0,729.07,567.44
2018,11,10,14,0,454.0,183.0,1.7,19.1,391.0,708.9,554.25
2018,11,10,14,15,432.5,172.5,1.55,18.8,359.0,678.92,533.26
2018,11,10,14,30,411.0,162.0,1.4,18.5,327.0,646.79,510.53
2018,11,10,14,45,382.5,149.0,1.25,18.15,290.5,582.38,464.26
2018,11,10,15,0,354.0,136.0,1.1,17.8,254.0,538.18,431.77
2018,11,10,15,15,317.0,120.0,1.1,17.8,215.0,480.71,388.52
2018,11,10,15,30,280.0,104.0,1.1,17.8,176.0,423.27,343.93
2018,11,10,15,45,235.0,84.5,1.05,16.3,137.0,352.95,289.02
2018,11,10,16,0,190.0,65.0,1.0,14.8,98.0,283.25,232.16
2018,11,10,16,15,138.0,45.5,1.05,14.35,65.5,208.09,167.46
2018,11,10,16,30,86.0,26.0,1.1,13.9,33.0,131.27,91.68
2018,11,10,16,45,47.0,14.0,1.15,13.4,17.5,47.95,0.0
2018,11,10,17,0,8.0,2.0,1.2,12.9,2.0,1.57,0.0
2018,11,10,17,15,4.0,1.0,1.2,12.65,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,8.5,1.45,4.85,11.0,6.69,0.0
2018,11,11,7,0,107.0,17.0,1.4,5.0,22.0,13.38,0.0
2018,11,11,7,15,220.0,32.5,1.6,6.0,57.0,24.66,14.09
2018,11,11,7,30,333.0,48.0,1.8,7.0,92.0,36.45,26.74
2018,11,11,7,45,418.5,59.0,1.95,8.0,136.0,48.03,37.72
2018,11,11,8,0,504.0,70.0,2.1,9.0,180.0,56.66,45.76
2018,11,11,8,15,565.0,77.5,2.2,9.85,225.5,85.98,54.94
2018,11,11,8,30,626.0,85.0,2.3,10.7,271.0,138.93,87.01
2018,11,11,8,45,672.5,88.5,2.4,11.55,314.0,193.87,129.76
2018,11,11,9,0,719.0,92.0,2.5,12.4,357.0,254.34,181.43
2018,11,11,9,15,738.0,98.0,2.45,13.25,393.5,313.96,234.68
2018,11,11,9,30,757.0,104.0,2.4,14.1,430.0,375.23,288.66
2018,11,11,9,45,767.0,109.0,2.35,15.0,459.5,433.23,338.69
2018,11,11,10,0,777.0,114.0,2.3,15.9,489.0,491.27,386.93
2018,11,11,10,15,771.0,118.0,2.2,16.55,505.5,539.65,426.27
2018,11,11,10,30,765.0,122.0,2.1,17.2,522.0,585.83,462.32
2018,11,11,10,45,680.0,142.5,2.0,17.9,506.5,595.35,469.07
2018,11,11,11,0,595.0,163.0,1.9,18.6,491.0,594.41,467.25
2018,11,11,11,15,662.5,149.5,1.85,19.05,520.5,663.48,518.68
2018,11,11,11,30,730.0,136.0,1.8,19.5,550.0,735.13,570.12
2018,11,11,11,45,744.0,130.5,1.75,19.9,553.5,773.95,595.95
2018,11,11,12,0,758.0,125.0,1.7,20.3,557.0,810.84,619.83
2018,11,11,12,15,751.5,119.5,1.75,20.5,544.0,827.55,631.14
2018,11,11,12,30,745.0,114.0,1.8,20.7,531.0,840.67,640.31
2018,11,11,12,45,727.0,114.5,1.8,20.95,513.5,846.81,644.23
2018,11,11,13,0,709.0,115.0,1.8,21.2,496.0,849.17,645.78
2018,11,11,13,15,720.5,115.5,1.8,21.2,489.5,876.5,665.18
2018,11,11,13,30,732.0,116.0,1.8,21.2,483.0,901.05,682.47
2018,11,11,13,45,759.0,109.5,1.85,21.25,472.0,929.44,702.9
2018,11,11,14,0,786.0,103.0,1.9,21.3,461.0,954.68,721.25
2018,11,11,14,15,765.0,99.0,1.8,21.15,426.0,931.7,706.03
2018,11,11,14,30,744.0,95.0,1.7,21.0,391.0,905.32,688.92
2018,11,11,14,45,715.0,90.0,1.65,20.8,351.0,866.6,663.85
2018,11,11,15,0,686.0,85.0,1.6,20.6,311.0,825.15,636.35
2018,11,11,15,15,642.0,78.5,1.6,20.6,267.5,765.07,594.79
2018,11,11,15,30,598.0,72.0,1.6,20.6,224.0,703.48,550.54
2018,11,11,15,45,534.5,63.5,1.35,18.7,179.5,620.79,490.27
2018,11,11,16,0,471.0,55.0,1.1,16.8,135.0,538.51,426.85
2018,11,11,16,15,371.5,43.5,1.15,16.15,94.5,424.24,334.16
2018,11,11,16,30,272.0,32.0,1.2,15.5,54.0,311.19,213.1
2018,11,11,16,45,153.0,19.0,1.3,14.85,29.5,135.14,0.0
2018,11,11,17,0,34.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,13.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.5,1.55,5.5,11.0,6.69,0.0
2018,11,12,7,0,124.0,17.0,1.5,5.7,22.0,13.38,0.0
2018,11,12,7,15,239.0,31.5,1.65,6.8,56.5,23.99,12.97
2018,11,12,7,30,354.0,46.0,1.8,7.9,91.0,37.89,27.82
2018,11,12,7,45,430.5,56.5,1.95,9.0,133.5,46.14,35.81
2018,11,12,8,0,507.0,67.0,2.1,10.1,176.0,54.35,43.46
2018,11,12,8,15,557.5,75.5,2.15,10.9,219.0,84.11,53.29
2018,11,12,8,30,608.0,84.0,2.2,11.7,262.0,136.14,85.09
2018,11,12,8,45,642.0,90.5,2.3,12.55,303.0,190.14,127.49
2018,11,12,9,0,676.0,97.0,2.4,13.4,344.0,248.22,177.33
2018,11,12,9,15,693.0,104.0,2.35,14.2,379.0,305.48,228.25
2018,11,12,9,30,710.0,111.0,2.3,15.0,414.0,364.24,279.81
2018,11,12,9,45,717.0,118.0,2.3,15.8,443.0,420.07,327.97
2018,11,12,10,0,724.0,125.0,2.3,16.6,472.0,475.72,374.34
2018,11,12,10,15,739.0,127.5,2.25,17.25,496.5,531.11,418.95
2018,11,12,10,30,754.0,130.0,2.2,17.9,521.0,586.56,462.05
2018,11,12,10,45,764.0,131.5,2.1,18.5,539.0,637.67,500.32
2018,11,12,11,0,774.0,133.0,2.0,19.1,557.0,687.74,536.52
2018,11,12,11,15,780.5,133.5,1.9,19.7,567.0,732.98,568.07
2018,11,12,11,30,787.0,134.0,1.8,20.3,577.0,776.35,597.32
2018,11,12,11,45,790.0,133.0,1.7,20.9,579.0,813.21,620.19
2018,11,12,12,0,793.0,132.0,1.6,21.5,581.0,847.46,640.73
2018,11,12,12,15,779.5,135.5,1.5,21.8,573.0,869.41,653.41
2018,11,12,12,30,766.0,139.0,1.4,22.1,565.0,887.56,663.57
2018,11,12,12,45,745.5,141.5,1.25,22.35,548.0,894.27,665.54
2018,11,12,13,0,725.0,144.0,1.1,22.6,531.0,896.83,664.85
2018,11,12,13,15,715.5,140.5,1.0,22.65,510.0,899.6,665.65
2018,11,12,13,30,706.0,137.0,0.9,22.7,489.0,898.79,664.16
2018,11,12,13,45,692.5,132.0,0.8,22.75,461.5,888.85,656.82
2018,11,12,14,0,679.0,127.0,0.7,22.8,434.0,875.39,647.34
2018,11,12,14,15,657.0,122.0,0.65,22.5,400.5,850.05,631.89
2018,11,12,14,30,635.0,117.0,0.6,22.2,367.0,821.45,614.26
2018,11,12,14,45,604.0,110.0,0.5,21.95,328.5,778.89,585.97
2018,11,12,15,0,573.0,103.0,0.4,21.7,290.0,733.74,555.48
2018,11,12,15,15,527.5,94.0,0.4,21.7,248.0,667.53,510.5
2018,11,12,15,30,482.0,85.0,0.4,21.7,206.0,605.91,467.12
2018,11,12,15,45,419.0,73.0,0.55,20.1,163.5,524.28,410.99
2018,11,12,16,0,356.0,61.0,0.7,18.5,121.0,444.69,352.01
2018,11,12,16,15,267.5,46.0,0.75,17.9,83.0,341.72,267.68
2018,11,12,16,30,179.0,31.0,0.8,17.3,45.0,238.5,156.33
2018,11,12,16,45,98.5,17.0,0.85,16.65,24.0,90.73,0.0
2018,11,12,17,0,18.0,3.0,0.9,16.0,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.9,15.65,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,8.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,8.2,10.0,7.87,0.0
2018,11,13,7,15,5.5,21.0,1.15,8.6,21.0,16.06,6.31
2018,11,13,7,30,0.0,32.0,1.1,9.0,32.0,24.32,15.74
2018,11,13,7,45,0.0,46.0,1.05,9.45,46.0,34.6,25.44
2018,11,13,8,0,0.0,60.0,1.0,9.9,60.0,44.8,34.92
2018,11,13,8,15,9.5,81.0,1.15,10.5,84.0,60.43,46.55
2018,11,13,8,30,19.0,102.0,1.3,11.1,108.0,78.04,61.04
2018,11,13,8,45,26.5,118.5,1.5,11.75,127.5,94.9,74.86
2018,11,13,9,0,34.0,135.0,1.7,12.4,147.0,112.81,89.59
2018,11,13,9,15,23.0,142.0,1.65,13.0,150.5,116.1,92.58
2018,11,13,9,30,12.0,149.0,1.6,13.6,154.0,119.96,95.83
2018,11,13,9,45,17.0,139.0,1.6,14.25,146.5,115.38,91.68
2018,11,13,10,0,22.0,129.0,1.6,14.9,139.0,115.71,91.74
2018,11,13,10,15,56.0,175.0,1.6,15.55,203.0,176.14,141.3
2018,11,13,10,30,90.0,221.0,1.6,16.2,267.0,243.04,195.05
2018,11,13,10,45,89.0,229.0,1.6,16.9,276.0,257.02,205.56
2018,11,13,11,0,88.0,237.0,1.6,17.6,285.0,271.02,216.12
2018,11,13,11,15,69.0,232.5,1.65,17.8,270.5,259.22,206.4
2018,11,13,11,30,50.0,228.0,1.7,18.0,256.0,245.42,195.05
2018,11,13,11,45,80.5,233.5,1.7,18.2,278.5,280.42,223.51
2018,11,13,12,0,111.0,239.0,1.7,18.4,301.0,336.54,267.85
2018,11,13,12,15,58.0,206.5,1.5,18.3,239.0,242.46,192.76
2018,11,13,12,30,5.0,174.0,1.3,18.2,177.0,148.86,116.63
2018,11,13,12,45,13.0,184.0,1.05,18.05,191.0,167.34,132.15
2018,11,13,13,0,21.0,194.0,0.8,17.9,205.0,187.02,148.19
2018,11,13,13,15,60.0,194.0,0.75,17.75,224.0,247.28,197.7
2018,11,13,13,30,99.0,194.0,0.7,17.6,243.0,312.47,249.92
2018,11,13,13,45,99.5,189.0,0.6,17.45,236.0,290.11,232.59
2018,11,13,14,0,100.0,184.0,0.5,17.3,229.0,290.11,233.03
2018,11,13,14,15,166.5,162.0,0.5,16.95,230.0,354.82,286.46
2018,11,13,14,30,233.0,140.0,0.5,16.6,231.0,418.7,337.83
2018,11,13,14,45,355.5,119.5,0.55,16.25,242.5,539.37,432.24
2018,11,13,15,0,478.0,99.0,0.6,15.9,254.0,630.54,500.42
2018,11,13,15,15,376.0,93.5,0.6,15.9,205.0,521.57,418.71
2018,11,13,15,30,274.0,88.0,0.6,15.9,156.0,392.87,320.0
2018,11,13,15,45,234.5,73.0,0.75,15.1,123.0,334.21,274.57
2018,11,13,16,0,195.0,58.0,0.9,14.3,90.0,276.68,226.85
2018,11,13,16,15,149.5,42.5,0.95,13.95,62.5,214.61,171.76
2018,11,13,16,30,104.0,27.0,1.0,13.6,35.0,148.69,94.52
2018,11,13,16,45,64.0,15.5,1.05,13.25,19.0,62.45,0.0
2018,11,13,17,0,24.0,4.0,1.1,12.9,3.0,0.0,0.0
2018,11,13,17,15,12.0,2.0,1.1,12.7,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,14,6,45,38.5,6.5,1.1,6.05,8.0,0.0,0.0
2018,11,14,7,0,77.0,13.0,1.1,6.1,16.0,10.23,0.0
2018,11,14,7,15,167.0,29.5,1.05,6.8,46.5,22.28,10.27
2018,11,14,7,30,257.0,46.0,1.0,7.5,77.0,34.58,24.77
2018,11,14,7,45,324.5,60.5,1.0,8.2,116.5,45.26,35.08
2018,11,14,8,0,392.0,75.0,1.0,8.9,156.0,55.82,44.95
2018,11,14,8,15,439.5,87.0,1.1,9.6,197.0,83.71,56.13
2018,11,14,8,30,487.0,99.0,1.2,10.3,238.0,130.62,85.92
2018,11,14,8,45,518.5,108.5,1.3,11.0,276.5,178.98,124.01
2018,11,14,9,0,550.0,118.0,1.4,11.7,315.0,231.15,168.52
2018,11,14,9,15,584.5,123.5,1.5,12.5,352.0,284.59,215.03
2018,11,14,9,30,619.0,129.0,1.6,13.3,389.0,346.25,267.98
2018,11,14,9,45,648.0,131.0,1.65,14.05,420.5,401.81,315.24
2018,11,14,10,0,677.0,133.0,1.7,14.8,452.0,459.66,363.11
2018,11,14,10,15,693.0,135.5,1.85,15.55,476.5,513.06,406.64
2018,11,14,10,30,709.0,138.0,2.0,16.3,501.0,566.72,449.16
2018,11,14,10,45,720.5,139.5,2.1,17.0,518.5,616.58,487.57
2018,11,14,11,0,732.0,141.0,2.2,17.7,536.0,665.67,524.43
2018,11,14,11,15,737.5,141.5,2.2,18.15,545.5,708.39,555.71
2018,11,14,11,30,743.0,142.0,2.2,18.6,555.0,749.27,585.0
2018,11,14,11,45,744.5,141.5,2.2,19.1,556.5,783.86,608.8
2018,11,14,12,0,746.0,141.0,2.2,19.6,558.0,815.89,629.89
2018,11,14,12,15,727.5,145.5,2.2,19.85,548.5,832.97,641.08
2018,11,14,12,30,709.0,150.0,2.2,20.1,539.0,846.06,649.71
2018,11,14,12,45,680.5,155.0,2.2,20.35,521.0,846.35,649.63
2018,11,14,13,0,652.0,160.0,2.2,20.6,503.0,842.15,646.7
2018,11,14,13,15,639.5,156.5,2.15,20.65,482.0,840.85,646.04
2018,11,14,13,30,627.0,153.0,2.1,20.7,461.0,836.06,643.05
2018,11,14,13,45,609.0,148.5,2.05,20.7,434.0,814.76,628.79
2018,11,14,14,0,591.0,144.0,2.0,20.7,407.0,797.92,617.82
2018,11,14,14,15,566.5,137.5,1.85,20.4,374.0,769.39,598.34
2018,11,14,14,30,542.0,131.0,1.7,20.1,341.0,738.39,577.0
2018,11,14,14,45,509.5,122.0,1.55,19.75,303.5,694.2,545.89
2018,11,14,15,0,477.0,113.0,1.4,19.4,266.0,648.41,513.03
2018,11,14,15,15,405.0,101.5,1.4,19.4,219.0,560.37,448.23
2018,11,14,15,30,333.0,90.0,1.4,19.4,172.0,473.22,381.53
2018,11,14,15,45,281.0,75.0,1.25,17.5,134.5,401.34,325.97
2018,11,14,16,0,229.0,60.0,1.1,15.6,97.0,331.11,268.78
2018,11,14,16,15,177.5,43.5,1.15,15.1,66.5,261.48,207.4
2018,11,14,16,30,126.0,27.0,1.2,14.6,36.0,184.65,112.08
2018,11,14,16,45,66.5,14.0,1.25,14.05,18.5,63.22,0.0
2018,11,14,17,0,7.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.25,13.35,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.0,1.35,5.9,5.5,0.0,0.0
2018,11,15,7,0,42.0,10.0,1.3,5.8,11.0,7.87,0.0
2018,11,15,7,15,112.5,27.0,1.3,6.55,38.5,20.29,7.97
2018,11,15,7,30,183.0,44.0,1.3,7.3,66.0,32.78,23.09
2018,11,15,7,45,247.5,61.5,1.25,8.05,104.0,45.41,35.17
2018,11,15,8,0,312.0,79.0,1.2,8.8,142.0,57.84,46.74
2018,11,15,8,15,352.5,92.0,1.35,9.45,179.0,83.12,57.81
2018,11,15,8,30,393.0,105.0,1.5,10.1,216.0,124.62,84.98
2018,11,15,8,45,443.0,115.5,1.7,10.75,258.0,171.15,121.08
2018,11,15,9,0,493.0,126.0,1.9,11.4,300.0,223.89,165.25
2018,11,15,9,15,514.5,135.0,1.85,12.1,333.5,273.02,208.39
2018,11,15,9,30,536.0,144.0,1.8,12.8,367.0,324.41,253.06
2018,11,15,9,45,548.0,152.5,1.8,13.45,395.0,373.48,295.26
2018,11,15,10,0,560.0,161.0,1.8,14.1,423.0,423.29,336.84
2018,11,15,10,15,577.0,165.5,1.85,14.8,447.0,472.66,376.96
2018,11,15,10,30,594.0,170.0,1.9,15.5,471.0,522.72,416.48
2018,11,15,10,45,606.5,171.5,1.9,16.15,488.0,567.53,450.89
2018,11,15,11,0,619.0,173.0,1.9,16.8,505.0,611.95,484.12
2018,11,15,11,15,626.0,174.0,1.9,17.25,514.5,651.27,513.14
2018,11,15,11,30,633.0,175.0,1.9,17.7,524.0,695.36,544.86
2018,11,15,11,45,636.0,174.5,1.9,18.15,526.0,727.46,567.5
2018,11,15,12,0,639.0,174.0,1.9,18.6,528.0,757.36,588.33
2018,11,15,12,15,619.5,178.0,1.9,18.8,518.5,763.29,592.37
2018,11,15,12,30,600.0,182.0,1.9,19.0,509.0,772.55,598.75
2018,11,15,12,45,570.0,186.0,1.85,19.2,490.5,768.72,595.29
2018,11,15,13,0,540.0,190.0,1.8,19.4,472.0,761.19,589.37
2018,11,15,13,15,528.5,185.5,1.8,19.45,452.5,758.61,588.33
2018,11,15,13,30,517.0,181.0,1.8,19.5,433.0,753.24,585.32
2018,11,15,13,45,500.5,173.5,1.8,19.55,406.5,736.81,574.55
2018,11,15,14,0,484.0,166.0,1.8,19.6,380.0,717.73,561.93
2018,11,15,14,15,461.0,157.5,1.65,19.25,348.5,688.59,541.57
2018,11,15,14,30,438.0,149.0,1.5,18.9,317.0,657.28,519.44
2018,11,15,14,45,407.5,137.0,1.35,18.55,281.0,612.53,487.02
2018,11,15,15,0,377.0,125.0,1.2,18.2,245.0,566.39,452.96
2018,11,15,15,15,337.5,110.5,1.2,18.2,206.5,507.58,408.7
2018,11,15,15,30,298.0,96.0,1.2,18.2,168.0,429.8,348.87
2018,11,15,15,45,248.5,78.0,1.15,16.35,130.0,357.34,292.38
2018,11,15,16,0,199.0,60.0,1.1,14.5,92.0,285.91,233.84
2018,11,15,16,15,141.5,41.5,1.15,13.95,60.5,207.64,165.19
2018,11,15,16,30,84.0,23.0,1.2,13.4,29.0,121.71,68.96
2018,11,15,16,45,44.0,12.0,1.25,12.85,15.0,43.98,0.0
2018,11,15,17,0,4.0,1.0,1.3,12.3,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,12.05,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.5,1.25,4.95,6.0,0.0,0.0
2018,11,16,7,0,50.0,11.0,1.2,5.0,12.0,8.65,0.0
2018,11,16,7,15,132.0,27.0,1.2,5.85,39.5,20.34,6.91
2018,11,16,7,30,214.0,43.0,1.2,6.7,67.0,32.22,22.53
2018,11,16,7,45,286.0,58.0,1.2,7.5,105.5,43.25,33.26
2018,11,16,8,0,358.0,73.0,1.2,8.3,144.0,54.16,43.48
2018,11,16,8,15,411.0,85.0,1.3,9.0,185.0,80.8,54.53
2018,11,16,8,30,464.0,97.0,1.4,9.7,226.0,126.37,83.56
2018,11,16,8,45,504.0,105.0,1.45,10.35,264.5,173.46,120.4
2018,11,16,9,0,544.0,113.0,1.5,11.0,303.0,225.33,164.48
2018,11,16,9,15,555.0,123.5,1.45,11.8,335.0,275.34,208.9
2018,11,16,9,30,566.0,134.0,1.4,12.6,367.0,326.37,253.59
2018,11,16,9,45,563.5,146.0,1.35,13.35,392.5,373.97,294.57
2018,11,16,10,0,561.0,158.0,1.3,14.1,418.0,420.75,333.37
2018,11,16,10,15,578.5,162.0,1.3,14.8,442.0,469.87,372.82
2018,11,16,10,30,596.0,166.0,1.3,15.5,466.0,519.7,411.58
2018,11,16,10,45,609.5,167.5,1.3,16.2,483.5,565.1,445.93
2018,11,16,11,0,623.0,169.0,1.3,16.9,501.0,610.2,479.12
2018,11,16,11,15,631.0,170.0,1.25,17.4,511.0,656.43,512.0
2018,11,16,11,30,639.0,171.0,1.2,17.9,521.0,695.64,539.12
2018,11,16,11,45,644.0,169.5,1.15,18.35,523.5,728.58,561.4
2018,11,16,12,0,649.0,168.0,1.1,18.8,526.0,759.43,581.82
2018,11,16,12,15,654.5,165.0,1.05,19.1,522.5,787.04,599.91
2018,11,16,12,30,660.0,162.0,1.0,19.4,519.0,812.21,615.65
2018,11,16,12,45,664.0,156.0,0.95,19.75,508.0,830.44,626.52
2018,11,16,13,0,668.0,150.0,0.9,20.1,497.0,845.77,635.54
2018,11,16,13,15,658.0,146.5,0.85,20.2,477.0,847.17,635.94
2018,11,16,13,30,648.0,143.0,0.8,20.3,457.0,845.15,634.35
2018,11,16,13,45,633.5,138.0,0.7,20.45,430.5,833.79,625.69
2018,11,16,14,0,619.0,133.0,0.6,20.6,404.0,819.06,614.94
2018,11,16,14,15,596.5,126.5,0.55,20.45,371.5,791.66,597.28
2018,11,16,14,30,574.0,120.0,0.5,20.3,339.0,755.3,573.49
2018,11,16,14,45,543.0,112.0,0.4,20.15,302.0,713.57,544.87
2018,11,16,15,0,512.0,104.0,0.3,20.0,265.0,670.14,514.54
2018,11,16,15,15,466.5,94.0,0.3,20.0,225.0,608.89,471.72
2018,11,16,15,30,421.0,84.0,0.3,20.0,185.0,547.47,427.19
2018,11,16,15,45,360.5,71.0,0.35,18.8,145.0,468.55,369.7
2018,11,16,16,0,300.0,58.0,0.4,17.6,105.0,391.7,310.23
2018,11,16,16,15,219.0,42.0,0.4,17.15,70.5,295.64,228.76
2018,11,16,16,30,138.0,26.0,0.4,16.7,36.0,190.72,100.6
2018,11,16,16,45,72.5,13.5,0.4,16.3,18.5,67.52,0.0
2018,11,16,17,0,7.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.4,15.6,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,6.95,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,6.9,12.0,8.65,0.0
2018,11,17,7,15,158.0,26.5,1.0,7.5,41.0,20.04,5.24
2018,11,17,7,30,254.0,42.0,1.0,8.1,70.0,31.69,21.79
2018,11,17,7,45,332.0,55.0,1.0,8.65,109.0,41.45,31.46
2018,11,17,8,0,410.0,68.0,1.0,9.2,148.0,51.17,40.62
2018,11,17,8,15,466.5,77.0,1.05,9.8,189.0,77.51,50.26
2018,11,17,8,30,523.0,86.0,1.1,10.4,230.0,127.88,82.1
2018,11,17,8,45,563.0,92.5,1.15,11.05,269.0,177.23,120.51
2018,11,17,9,0,603.0,99.0,1.2,11.7,308.0,231.47,166.59
2018,11,17,9,15,649.0,100.0,1.1,12.55,346.5,287.43,214.83
2018,11,17,9,30,695.0,101.0,1.0,13.4,385.0,348.17,266.6
2018,11,17,9,45,737.5,97.5,0.95,14.25,419.0,407.73,316.51
2018,11,17,10,0,780.0,94.0,0.9,15.1,453.0,470.36,367.24
2018,11,17,10,15,793.0,96.0,0.85,15.7,477.0,525.67,411.06
2018,11,17,10,30,806.0,98.0,0.8,16.3,501.0,580.71,452.95
2018,11,17,10,45,814.5,99.5,0.8,16.9,518.5,631.9,490.94
2018,11,17,11,0,823.0,101.0,0.8,17.5,536.0,681.82,526.78
2018,11,17,11,15,827.5,101.5,0.8,17.9,545.5,726.33,558.18
2018,11,17,11,30,832.0,102.0,0.8,18.3,555.0,768.72,586.22
2018,11,17,11,45,833.5,102.0,0.8,18.7,557.0,805.85,609.92
2018,11,17,12,0,835.0,102.0,0.8,19.1,559.0,840.25,631.61
2018,11,17,12,15,802.0,111.5,0.85,19.25,547.0,851.93,639.56
2018,11,17,12,30,769.0,121.0,0.9,19.4,535.0,866.05,649.59
2018,11,17,12,45,721.5,133.0,0.95,19.55,514.0,858.72,645.41
2018,11,17,13,0,674.0,145.0,1.0,19.7,493.0,845.5,637.67
2018,11,17,13,15,664.0,141.5,1.0,19.7,473.0,847.0,639.59
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,845.09,639.16
2018,11,17,13,45,639.0,133.0,1.05,19.7,426.5,833.32,632.96
2018,11,17,14,0,624.0,128.0,1.1,19.7,400.0,818.22,624.58
2018,11,17,14,15,601.0,122.5,1.15,19.45,368.0,791.43,608.66
2018,11,17,14,30,578.0,117.0,1.2,19.2,336.0,761.59,590.36
2018,11,17,14,45,547.0,109.0,1.2,19.0,299.0,713.24,557.71
2018,11,17,15,0,516.0,101.0,1.2,18.8,262.0,669.78,527.82
2018,11,17,15,15,469.5,92.0,1.2,18.8,222.5,608.93,483.57
2018,11,17,15,30,423.0,83.0,1.2,18.8,183.0,547.98,437.62
2018,11,17,15,45,361.5,70.5,1.05,17.1,143.5,468.91,377.34
2018,11,17,16,0,300.0,58.0,0.9,15.4,104.0,392.05,315.58
2018,11,17,16,15,217.5,42.0,0.95,14.55,69.5,294.99,231.5
2018,11,17,16,30,135.0,26.0,1.0,13.7,35.0,187.47,92.68
2018,11,17,16,45,71.0,13.5,1.05,12.9,18.0,66.34,0.0
2018,11,17,17,0,7.0,1.0,1.1,12.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.1,11.75,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,6,45,24.5,5.0,0.55,7.25,5.5,0.0,0.0
2018,11,18,7,0,49.0,10.0,0.6,7.2,11.0,7.87,0.0
2018,11,18,7,15,137.0,26.0,0.65,7.55,38.5,19.61,3.26
2018,11,18,7,30,225.0,42.0,0.7,7.9,66.0,31.54,21.53
2018,11,18,7,45,289.0,56.5,0.75,8.25,102.5,42.21,32.14
2018,11,18,8,0,353.0,71.0,0.8,8.6,139.0,52.75,42.1
2018,11,18,8,15,281.0,86.0,0.85,8.95,148.5,74.97,52.76
2018,11,18,8,30,209.0,101.0,0.9,9.3,158.0,99.93,72.01
2018,11,18,8,45,231.5,117.5,0.95,9.65,189.5,133.35,98.91
2018,11,18,9,0,254.0,134.0,1.0,10.0,221.0,169.98,129.94
2018,11,18,9,15,431.5,126.5,1.05,10.65,293.0,240.95,185.07
2018,11,18,9,30,609.0,119.0,1.1,11.3,365.0,332.74,258.62
2018,11,18,9,45,661.0,117.5,1.15,12.0,403.0,393.63,309.82
2018,11,18,10,0,713.0,116.0,1.2,12.7,441.0,459.22,363.8
2018,11,18,10,15,730.5,117.0,1.3,13.4,465.0,513.35,408.03
2018,11,18,10,30,748.0,118.0,1.4,14.1,489.0,567.77,451.25
