Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,45,761.0,118.5,1.45,14.85,507.0,618.87,490.34
2018,11,18,11,0,774.0,119.0,1.5,15.6,525.0,669.23,527.77
2018,11,18,11,15,780.5,119.0,1.5,16.15,535.0,713.38,559.68
2018,11,18,11,30,787.0,119.0,1.5,16.7,545.0,755.68,589.39
2018,11,18,11,45,790.5,118.5,1.55,17.25,547.5,792.98,614.35
2018,11,18,12,0,794.0,118.0,1.6,17.8,550.0,827.78,637.45
2018,11,18,12,15,763.5,126.5,1.55,18.2,538.5,840.57,644.51
2018,11,18,12,30,733.0,135.0,1.5,18.6,527.0,848.5,648.55
2018,11,18,12,45,675.5,142.5,1.45,18.95,497.0,825.62,631.74
2018,11,18,13,0,618.0,150.0,1.4,19.3,467.0,796.85,611.31
2018,11,18,13,15,616.5,147.0,1.3,19.45,452.5,806.11,617.22
2018,11,18,13,30,615.0,144.0,1.2,19.6,438.0,812.37,620.64
2018,11,18,13,45,593.0,141.0,1.15,19.75,411.5,787.85,603.63
2018,11,18,14,0,571.0,138.0,1.1,19.9,385.0,768.96,590.86
2018,11,18,14,15,543.5,130.5,0.95,19.7,351.0,736.31,567.87
2018,11,18,14,30,516.0,123.0,0.8,19.5,317.0,701.29,543.09
2018,11,18,14,45,485.0,113.0,0.7,19.3,280.0,657.56,512.36
2018,11,18,15,0,454.0,103.0,0.6,19.1,243.0,612.27,479.88
2018,11,18,15,15,398.0,90.0,0.6,19.1,200.0,537.84,425.79
2018,11,18,15,30,342.0,77.0,0.6,19.1,157.0,463.57,369.97
2018,11,18,15,45,297.5,65.5,0.7,17.5,124.5,403.13,324.79
2018,11,18,16,0,253.0,54.0,0.8,15.9,92.0,344.37,277.3
2018,11,18,16,15,174.0,39.5,0.9,15.15,61.5,253.83,198.03
2018,11,18,16,30,95.0,25.0,1.0,14.4,31.0,136.07,59.48
2018,11,18,16,45,50.5,13.0,1.05,13.6,16.0,49.86,0.0
2018,11,18,17,0,6.0,1.0,1.1,12.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.0,1.15,6.6,4.0,0.0,0.0
2018,11,19,7,0,25.0,8.0,1.1,6.6,8.0,6.29,0.0
2018,11,19,7,15,80.5,23.0,1.2,7.4,30.0,17.27,0.22
2018,11,19,7,30,136.0,38.0,1.3,8.2,52.0,28.27,18.48
2018,11,19,7,45,184.5,52.5,1.45,9.0,81.5,38.83,28.95
2018,11,19,8,0,233.0,67.0,1.6,9.8,111.0,49.29,38.74
2018,11,19,8,15,259.5,81.0,1.6,10.35,141.5,70.51,49.2
2018,11,19,8,30,286.0,95.0,1.6,10.9,172.0,103.71,71.59
2018,11,19,8,45,355.0,103.5,1.65,11.5,214.0,146.32,103.82
2018,11,19,9,0,424.0,112.0,1.7,12.1,256.0,195.85,144.19
2018,11,19,9,15,478.5,116.0,1.65,12.8,295.0,245.71,186.6
2018,11,19,9,30,533.0,120.0,1.6,13.5,334.0,301.6,234.16
2018,11,19,9,45,539.5,128.0,1.55,14.15,358.5,347.08,273.63
2018,11,19,10,0,546.0,136.0,1.5,14.8,383.0,392.69,311.99
2018,11,19,10,15,534.5,145.5,1.5,15.4,398.0,430.26,343.08
2018,11,19,10,30,523.0,155.0,1.5,16.0,413.0,465.77,371.47
2018,11,19,10,45,569.0,150.5,1.5,16.6,440.0,521.53,414.75
2018,11,19,11,0,615.0,146.0,1.5,17.2,467.0,587.67,464.4
2018,11,19,11,15,631.5,145.0,1.5,17.55,479.5,631.54,496.81
2018,11,19,11,30,648.0,144.0,1.5,17.9,492.0,674.78,528.28
2018,11,19,11,45,602.5,155.0,1.55,18.25,479.5,679.32,530.94
2018,11,19,12,0,557.0,166.0,1.6,18.6,467.0,670.77,524.55
2018,11,19,12,15,524.5,173.5,1.55,18.7,454.5,673.37,525.93
2018,11,19,12,30,492.0,181.0,1.5,18.8,442.0,672.14,524.38
2018,11,19,12,45,444.0,187.5,1.45,18.9,419.0,651.91,508.94
2018,11,19,13,0,396.0,194.0,1.4,19.0,396.0,605.35,475.04
2018,11,19,13,15,406.0,183.0,1.3,18.95,383.0,636.17,497.81
2018,11,19,13,30,416.0,172.0,1.2,18.9,370.0,642.77,502.8
2018,11,19,13,45,302.0,175.5,1.05,18.9,315.0,519.52,410.46
2018,11,19,14,0,188.0,179.0,0.9,18.9,260.0,395.46,315.48
2018,11,19,14,15,112.5,160.0,0.85,18.6,207.5,300.89,241.92
2018,11,19,14,30,37.0,141.0,0.8,18.3,155.0,184.54,147.96
2018,11,19,14,45,67.5,122.5,0.7,18.05,144.5,194.68,158.34
2018,11,19,15,0,98.0,104.0,0.6,17.8,134.0,223.08,182.51
2018,11,19,15,15,145.0,95.0,0.6,17.8,132.5,260.05,213.46
2018,11,19,15,30,192.0,86.0,0.6,17.8,131.0,315.69,257.52
2018,11,19,15,45,163.0,70.0,0.65,17.2,102.5,267.2,217.27
2018,11,19,16,0,134.0,54.0,0.7,16.6,74.0,219.31,176.62
2018,11,19,16,15,97.0,38.5,0.7,16.35,50.5,166.6,128.21
2018,11,19,16,30,60.0,23.0,0.7,16.1,27.0,102.07,37.47
2018,11,19,16,45,33.5,12.0,0.7,15.8,14.0,35.73,0.0
2018,11,19,17,0,7.0,1.0,0.7,15.5,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,15.4,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,6,45,42.0,5.0,1.2,7.4,5.5,0.0,0.0
2018,11,20,7,0,84.0,10.0,1.2,7.4,11.0,7.87,0.0
2018,11,20,7,15,223.5,22.0,1.2,8.05,40.5,18.21,0.0
2018,11,20,7,30,363.0,34.0,1.2,8.7,70.0,28.27,18.23
2018,11,20,7,45,449.5,42.0,1.2,9.35,109.5,34.79,25.27
2018,11,20,8,0,536.0,50.0,1.2,10.0,149.0,41.4,31.63
2018,11,20,8,15,590.0,56.0,1.25,10.65,190.5,68.83,40.08
2018,11,20,8,30,644.0,62.0,1.3,11.3,232.0,120.4,70.5
2018,11,20,8,45,679.5,66.5,1.35,11.95,271.5,174.25,112.55
2018,11,20,9,0,715.0,71.0,1.4,12.6,311.0,232.17,162.46
2018,11,20,9,15,729.0,77.0,1.4,13.45,344.5,289.04,213.47
2018,11,20,9,30,743.0,83.0,1.4,14.3,378.0,346.97,264.78
2018,11,20,9,45,713.5,96.0,1.45,15.15,397.0,394.53,307.26
2018,11,20,10,0,684.0,109.0,1.5,16.0,416.0,437.86,344.54
2018,11,20,10,15,731.5,104.5,1.55,16.55,448.5,500.39,395.17
2018,11,20,10,30,779.0,100.0,1.6,17.1,481.0,566.01,446.7
2018,11,20,10,45,791.0,100.0,1.7,17.65,498.5,614.94,484.74
2018,11,20,11,0,803.0,100.0,1.8,18.2,516.0,664.49,522.33
2018,11,20,11,15,772.0,109.0,1.9,18.65,515.0,694.74,544.7
2018,11,20,11,30,741.0,118.0,2.0,19.1,514.0,717.78,561.52
2018,11,20,11,45,652.0,140.5,2.1,19.55,490.0,703.77,550.45
2018,11,20,12,0,563.0,163.0,2.2,20.0,466.0,671.92,526.59
2018,11,20,12,15,550.5,164.0,2.2,20.15,457.5,684.91,536.45
2018,11,20,12,30,538.0,165.0,2.2,20.3,449.0,695.09,543.86
2018,11,20,12,45,539.0,160.5,2.25,20.5,439.5,708.65,554.3
2018,11,20,13,0,540.0,156.0,2.3,20.7,430.0,719.91,562.82
2018,11,20,13,15,530.5,151.5,2.25,20.65,411.5,718.77,562.33
2018,11,20,13,30,521.0,147.0,2.2,20.6,393.0,714.98,560.15
2018,11,20,13,45,579.5,125.5,2.2,20.55,384.5,764.71,596.87
2018,11,20,14,0,638.0,104.0,2.2,20.5,376.0,803.13,624.84
2018,11,20,14,15,603.5,102.0,2.0,20.3,343.5,769.51,600.5
2018,11,20,14,30,569.0,100.0,1.8,20.1,311.0,732.96,574.45
2018,11,20,14,45,529.0,92.5,1.65,19.9,272.5,682.23,538.08
2018,11,20,15,0,489.0,85.0,1.5,19.7,234.0,629.66,499.65
2018,11,20,15,15,463.5,75.5,1.5,19.7,200.5,587.34,468.38
2018,11,20,15,30,438.0,66.0,1.5,19.7,167.0,543.71,434.6
2018,11,20,15,45,419.5,56.0,1.1,18.45,136.0,505.0,402.38
2018,11,20,16,0,401.0,46.0,0.7,17.2,105.0,465.45,366.5
2018,11,20,16,15,280.0,35.0,0.7,16.85,69.5,337.38,257.86
2018,11,20,16,30,159.0,24.0,0.7,16.5,34.0,200.97,66.72
2018,11,20,16,45,85.5,13.0,0.65,16.15,18.0,77.33,0.0
2018,11,20,17,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,15.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.2,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.3,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,2.1,12.65,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,2.3,13.0,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.5,2.45,13.35,6.5,4.92,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.7,8.0,6.06,0.0
2018,11,21,8,15,0.0,11.5,2.65,13.9,11.5,8.72,1.84
2018,11,21,8,30,0.0,15.0,2.7,14.1,15.0,11.39,4.16
2018,11,21,8,45,0.0,23.5,2.8,14.3,23.5,17.89,9.76
2018,11,21,9,0,0.0,32.0,2.9,14.5,32.0,24.4,15.33
2018,11,21,9,15,0.0,35.5,3.15,14.85,35.5,27.09,17.58
2018,11,21,9,30,0.0,39.0,3.4,15.2,39.0,29.79,19.82
2018,11,21,9,45,0.0,37.5,3.65,15.6,37.5,28.65,18.76
2018,11,21,10,0,0.0,36.0,3.9,16.0,36.0,27.51,17.72
2018,11,21,10,15,2.5,74.5,4.1,16.3,75.5,58.51,43.81
2018,11,21,10,30,5.0,113.0,4.3,16.6,115.0,91.03,70.89
2018,11,21,10,45,30.5,145.0,4.5,16.95,160.5,142.0,113.37
2018,11,21,11,0,56.0,177.0,4.7,17.3,206.0,191.94,154.63
2018,11,21,11,15,67.0,190.5,4.75,17.4,225.5,217.2,175.42
2018,11,21,11,30,78.0,204.0,4.8,17.5,245.0,244.0,197.41
2018,11,21,11,45,57.0,199.5,4.85,17.65,229.5,227.68,183.6
2018,11,21,12,0,36.0,195.0,4.9,17.8,214.0,209.56,168.28
2018,11,21,12,15,33.0,178.5,4.9,17.75,196.0,192.56,154.6
2018,11,21,12,30,30.0,162.0,4.9,17.7,178.0,175.09,140.49
2018,11,21,12,45,42.5,175.0,4.9,17.65,197.0,203.48,164.31
2018,11,21,13,0,55.0,188.0,4.9,17.6,216.0,233.75,189.56
2018,11,21,13,15,33.0,142.0,4.8,17.5,158.5,163.64,131.86
2018,11,21,13,30,11.0,96.0,4.7,17.4,101.0,86.03,67.02
2018,11,21,13,45,7.0,83.0,4.55,17.25,86.0,70.92,54.4
2018,11,21,14,0,3.0,70.0,4.4,17.1,71.0,56.67,42.37
2018,11,21,14,15,2.0,57.0,4.2,16.95,57.5,45.63,33.13
2018,11,21,14,30,1.0,44.0,4.0,16.8,44.0,34.61,23.83
2018,11,21,14,45,17.5,48.0,3.8,16.65,53.0,56.53,43.34
2018,11,21,15,0,34.0,52.0,3.6,16.5,62.0,76.91,61.44
2018,11,21,15,15,105.0,69.0,3.6,16.5,94.0,182.97,153.14
2018,11,21,15,30,176.0,86.0,3.6,16.5,126.0,301.73,251.61
2018,11,21,15,45,140.5,70.0,2.95,16.0,97.5,247.92,204.74
2018,11,21,16,0,105.0,54.0,2.3,15.5,69.0,177.4,144.02
2018,11,21,16,15,64.0,37.0,2.05,14.85,45.0,119.32,90.87
2018,11,21,16,30,23.0,20.0,1.8,14.2,21.0,51.78,10.15
2018,11,21,16,45,11.5,10.0,1.55,13.6,10.5,16.9,0.0
2018,11,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.2,9.55,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.2,9.6,10.0,7.08,0.0
2018,11,22,7,15,199.5,18.5,1.35,10.4,33.5,15.22,0.0
2018,11,22,7,30,313.0,28.0,1.5,11.2,57.0,23.08,13.22
2018,11,22,7,45,420.5,34.0,1.7,12.0,95.5,28.15,19.05
2018,11,22,8,0,528.0,40.0,1.9,12.8,134.0,33.46,24.13
2018,11,22,8,15,372.0,41.0,2.05,13.2,116.0,47.1,26.39
2018,11,22,8,30,216.0,42.0,2.2,13.6,98.0,56.91,34.14
2018,11,22,8,45,132.5,68.0,2.35,13.95,104.0,78.05,55.32
2018,11,22,9,0,49.0,94.0,2.5,14.3,110.0,84.9,65.0
2018,11,22,9,15,57.5,103.0,2.6,14.65,124.0,98.39,76.41
2018,11,22,9,30,66.0,112.0,2.7,15.0,138.0,112.99,88.83
2018,11,22,9,45,99.0,133.0,2.8,15.3,175.0,155.45,124.16
2018,11,22,10,0,132.0,154.0,2.9,15.6,212.0,197.21,158.85
2018,11,22,10,15,83.5,152.5,2.95,15.9,190.0,180.3,145.25
2018,11,22,10,30,35.0,151.0,3.0,16.2,168.0,147.59,118.03
2018,11,22,10,45,54.0,134.0,3.1,16.45,161.0,146.61,117.65
2018,11,22,11,0,73.0,117.0,3.2,16.7,154.0,157.89,127.45
2018,11,22,11,15,380.5,115.0,3.3,16.85,315.0,409.25,335.83
2018,11,22,11,30,688.0,113.0,3.4,17.0,476.0,670.35,539.95
2018,11,22,11,45,782.5,93.5,3.45,17.15,508.0,750.81,598.35
2018,11,22,12,0,877.0,74.0,3.5,17.3,540.0,828.91,654.71
2018,11,22,12,15,883.5,71.5,3.65,17.35,537.0,861.87,678.71
2018,11,22,12,30,890.0,69.0,3.8,17.4,534.0,891.96,701.07
2018,11,22,12,45,873.0,71.5,3.9,17.4,518.5,903.89,710.41
2018,11,22,13,0,856.0,74.0,4.0,17.4,503.0,911.85,717.21
2018,11,22,13,15,660.0,114.0,4.1,17.3,437.0,808.61,643.79
2018,11,22,13,30,464.0,154.0,4.2,17.2,371.0,667.2,539.58
2018,11,22,13,45,426.5,152.0,4.25,17.05,342.5,636.15,517.43
2018,11,22,14,0,389.0,150.0,4.3,16.9,314.0,602.66,492.51
2018,11,22,14,15,316.5,146.0,4.35,16.65,272.5,506.6,418.23
2018,11,22,14,30,244.0,142.0,4.4,16.4,231.0,434.44,360.58
2018,11,22,14,45,327.5,117.5,4.4,16.15,223.5,484.87,404.75
2018,11,22,15,0,411.0,93.0,4.4,15.9,216.0,556.46,462.82
2018,11,22,15,15,447.0,77.5,4.4,15.9,193.5,566.27,469.73
2018,11,22,15,30,483.0,62.0,4.4,15.9,171.0,580.72,479.32
2018,11,22,15,45,390.5,54.5,3.95,15.15,130.5,476.64,393.66
2018,11,22,16,0,298.0,47.0,3.5,14.4,90.0,373.66,306.59
2018,11,22,16,15,210.0,34.0,3.3,13.95,59.0,276.2,215.91
2018,11,22,16,30,122.0,21.0,3.1,13.5,28.0,163.21,33.35
2018,11,22,16,45,61.0,10.5,2.85,13.05,14.0,56.15,0.0
2018,11,22,17,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.5,1.05,12.55,1.5,0.0,0.0
2018,11,23,7,0,16.0,3.0,1.1,12.6,3.0,2.36,0.0
2018,11,23,7,15,8.0,8.5,1.2,12.85,8.5,6.67,0.0
2018,11,23,7,30,0.0,14.0,1.3,13.1,14.0,10.64,2.86
2018,11,23,7,45,0.0,22.5,1.45,13.4,22.5,17.14,9.3
2018,11,23,8,0,0.0,31.0,1.6,13.7,31.0,23.65,15.34
2018,11,23,8,15,0.0,36.0,1.8,13.9,36.0,27.48,17.9
2018,11,23,8,30,0.0,41.0,2.0,14.1,41.0,31.31,21.27
2018,11,23,8,45,0.0,42.0,2.2,14.3,42.0,32.08,21.95
2018,11,23,9,0,0.0,43.0,2.4,14.5,43.0,32.85,22.58
2018,11,23,9,15,0.0,38.5,2.5,14.7,38.5,29.39,19.58
2018,11,23,9,30,0.0,34.0,2.6,14.9,34.0,25.95,16.58
2018,11,23,9,45,2.0,54.5,2.75,15.1,55.5,42.54,30.63
2018,11,23,10,0,4.0,75.0,2.9,15.3,77.0,59.44,44.84
2018,11,23,10,15,3.0,86.0,3.1,15.55,87.5,67.78,51.75
2018,11,23,10,30,2.0,97.0,3.3,15.8,98.0,76.25,58.72
2018,11,23,10,45,1.0,77.5,3.5,16.0,78.0,60.17,45.13
2018,11,23,11,0,0.0,58.0,3.7,16.2,58.0,44.47,31.87
2018,11,23,11,15,0.0,66.0,3.85,16.3,66.0,50.66,37.02
2018,11,23,11,30,0.0,74.0,4.0,16.4,74.0,56.85,42.17
2018,11,23,11,45,0.0,76.0,4.15,16.5,76.0,58.41,43.43
2018,11,23,12,0,0.0,78.0,4.3,16.6,78.0,59.96,44.7
2018,11,23,12,15,0.0,67.0,4.35,16.65,67.0,51.44,37.59
2018,11,23,12,30,0.0,56.0,4.4,16.7,56.0,42.94,30.48
2018,11,23,12,45,0.0,57.5,4.4,16.7,57.5,44.09,31.47
2018,11,23,13,0,0.0,59.0,4.4,16.7,59.0,45.24,32.47
2018,11,23,13,15,0.0,49.0,4.4,16.7,49.0,37.52,26.02
2018,11,23,13,30,0.0,39.0,4.4,16.7,39.0,29.82,19.57
2018,11,23,13,45,0.5,49.0,4.4,16.7,49.0,37.99,26.54
2018,11,23,14,0,1.0,59.0,4.4,16.7,59.0,46.19,33.54
2018,11,23,14,15,3.5,74.5,4.35,16.6,75.5,60.68,45.98
2018,11,23,14,30,6.0,90.0,4.3,16.5,92.0,79.03,61.67
2018,11,23,14,45,4.5,63.0,4.25,16.4,64.5,52.68,39.42
2018,11,23,15,0,3.0,36.0,4.2,16.3,37.0,30.36,20.42
2018,11,23,15,15,1.5,25.5,4.2,16.3,26.0,20.84,12.2
2018,11,23,15,30,0.0,15.0,4.2,16.3,15.0,11.39,4.03
2018,11,23,15,45,0.0,12.0,3.85,15.85,12.0,9.1,2.04
2018,11,23,16,0,0.0,9.0,3.5,15.4,9.0,6.82,0.02
2018,11,23,16,15,0.0,6.0,3.4,15.25,6.0,4.54,0.0
2018,11,23,16,30,0.0,3.0,3.3,15.1,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.25,14.95,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.4,12.8,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.4,12.8,7.0,5.51,0.0
2018,11,24,7,15,211.0,17.5,1.65,13.2,33.5,14.46,0.0
2018,11,24,7,30,364.0,28.0,1.9,13.6,60.0,23.35,12.61
2018,11,24,7,45,460.5,34.5,2.15,14.05,98.5,28.83,19.32
2018,11,24,8,0,557.0,41.0,2.4,14.5,137.0,37.43,27.36
2018,11,24,8,15,415.5,40.5,2.5,14.7,123.0,47.83,26.16
2018,11,24,8,30,274.0,40.0,2.6,14.9,109.0,62.28,36.14
2018,11,24,8,45,137.0,48.5,2.7,15.1,83.0,62.9,42.01
2018,11,24,9,0,0.0,57.0,2.8,15.3,57.0,43.65,31.69
2018,11,24,9,15,0.0,64.0,2.85,15.6,64.0,49.06,36.23
2018,11,24,9,30,0.0,71.0,2.9,15.9,71.0,54.48,40.71
2018,11,24,9,45,8.5,99.5,2.9,16.15,103.0,80.45,62.36
2018,11,24,10,0,17.0,128.0,2.9,16.4,135.0,108.19,85.37
2018,11,24,10,15,35.5,151.5,2.9,16.7,168.0,145.5,116.17
2018,11,24,10,30,54.0,175.0,2.9,17.0,201.0,180.81,145.13
2018,11,24,10,45,69.0,195.0,2.9,17.3,229.0,213.58,171.79
2018,11,24,11,0,84.0,215.0,2.9,17.6,257.0,248.79,200.2
2018,11,24,11,15,98.0,220.0,2.9,17.75,270.0,269.96,217.39
2018,11,24,11,30,112.0,225.0,2.9,17.9,283.0,308.39,248.13
2018,11,24,11,45,146.5,225.5,2.85,18.1,302.0,344.47,277.34
2018,11,24,12,0,181.0,226.0,2.8,18.3,321.0,382.81,308.12
2018,11,24,12,15,262.0,210.0,2.8,18.35,346.0,464.01,373.16
2018,11,24,12,30,343.0,194.0,2.8,18.4,371.0,529.72,425.56
2018,11,24,12,45,444.5,170.5,2.75,18.45,394.0,631.2,503.95
2018,11,24,13,0,546.0,147.0,2.7,18.5,417.0,712.7,565.62
2018,11,24,13,15,574.5,135.0,2.7,18.4,409.5,748.99,592.38
2018,11,24,13,30,603.0,123.0,2.7,18.3,402.0,774.2,611.4
2018,11,24,13,45,499.5,132.0,2.65,18.25,354.0,682.19,544.42
2018,11,24,14,0,396.0,141.0,2.6,18.2,306.0,598.02,481.64
2018,11,24,14,15,572.0,104.0,2.55,17.95,321.5,738.62,589.36
2018,11,24,14,30,748.0,67.0,2.5,17.7,337.0,857.52,675.35
2018,11,24,14,45,623.5,74.5,2.45,17.5,283.5,750.47,597.71
2018,11,24,15,0,499.0,82.0,2.4,17.3,230.0,634.54,512.68
2018,11,24,15,15,496.5,69.5,2.4,17.3,198.5,610.7,494.84
2018,11,24,15,30,494.0,57.0,2.4,17.3,167.0,584.47,473.14
2018,11,24,15,45,444.5,48.5,1.85,16.15,131.5,518.6,418.91
2018,11,24,16,0,395.0,40.0,1.3,15.0,96.0,453.56,362.38
2018,11,24,16,15,314.0,31.0,1.25,14.25,65.5,363.01,276.34
2018,11,24,16,30,233.0,22.0,1.2,13.5,35.0,253.51,17.22
2018,11,24,16,45,116.5,11.0,1.15,12.8,17.5,100.16,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,25,6,45,18.0,2.5,0.7,9.1,2.5,0.0,0.0
2018,11,25,7,0,36.0,5.0,0.7,9.0,5.0,3.93,0.0
2018,11,25,7,15,183.5,17.0,0.75,9.5,31.0,13.38,0.0
2018,11,25,7,30,331.0,29.0,0.8,10.0,57.0,24.13,13.04
2018,11,25,7,45,444.5,35.5,0.9,10.45,96.5,29.59,20.28
2018,11,25,8,0,558.0,42.0,1.0,10.9,136.0,35.3,25.91
2018,11,25,8,15,619.0,47.0,1.05,11.45,178.0,63.4,35.76
2018,11,25,8,30,680.0,52.0,1.1,12.0,220.0,115.56,65.04
2018,11,25,8,45,719.5,54.5,1.15,12.55,259.5,169.48,106.36
2018,11,25,9,0,759.0,57.0,1.2,13.1,299.0,227.85,156.42
2018,11,25,9,15,784.0,59.5,1.35,13.75,334.5,286.26,208.93
2018,11,25,9,30,809.0,62.0,1.5,14.4,370.0,346.83,263.14
2018,11,25,9,45,825.5,64.5,1.65,15.1,400.5,405.86,315.2
2018,11,25,10,0,842.0,67.0,1.8,15.8,431.0,465.51,366.26
2018,11,25,10,15,853.5,68.5,1.85,16.15,455.0,519.09,411.34
2018,11,25,10,30,865.0,70.0,1.9,16.5,479.0,574.08,456.02
2018,11,25,10,45,872.0,71.0,1.95,16.85,496.0,624.96,496.28
2018,11,25,11,0,879.0,72.0,2.0,17.2,513.0,674.35,534.33
2018,11,25,11,15,882.5,73.0,2.05,17.45,523.0,719.55,568.0
2018,11,25,11,30,886.0,74.0,2.1,17.7,533.0,762.53,598.11
2018,11,25,11,45,886.0,74.0,2.15,17.95,535.0,799.17,623.5
2018,11,25,12,0,886.0,74.0,2.2,18.2,537.0,832.93,646.8
2018,11,25,12,15,886.5,73.0,2.2,18.3,532.5,862.91,667.35
2018,11,25,12,30,887.0,72.0,2.2,18.4,528.0,889.76,685.75
2018,11,25,12,45,885.0,70.0,2.25,18.5,515.5,909.8,700.01
2018,11,25,13,0,883.0,68.0,2.3,18.6,503.0,926.35,712.05
2018,11,25,13,15,874.5,67.0,2.2,18.55,483.5,934.52,717.39
2018,11,25,13,30,866.0,66.0,2.1,18.5,464.0,939.02,720.36
2018,11,25,13,45,852.5,65.0,2.05,18.5,438.0,935.02,718.06
2018,11,25,14,0,839.0,64.0,2.0,18.5,412.0,938.82,721.24
2018,11,25,14,15,820.5,61.5,1.95,18.35,379.5,920.65,709.67
2018,11,25,14,30,802.0,59.0,1.9,18.2,347.0,899.06,695.79
2018,11,25,14,45,775.0,56.0,1.9,18.05,310.0,865.29,673.58
2018,11,25,15,0,748.0,53.0,1.9,17.9,273.0,828.75,648.7
2018,11,25,15,15,661.5,53.0,1.9,17.9,226.5,737.09,582.6
2018,11,25,15,30,575.0,53.0,1.9,17.9,180.0,654.37,520.71
2018,11,25,15,45,378.0,50.0,1.4,16.6,126.0,459.91,370.57
2018,11,25,16,0,181.0,47.0,0.9,15.3,72.0,271.42,217.88
2018,11,25,16,15,124.0,33.0,0.95,14.9,47.5,180.95,136.94
2018,11,25,16,30,67.0,19.0,1.0,14.5,23.0,97.67,0.0
2018,11,25,16,45,33.5,9.5,1.05,14.05,11.5,33.8,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.1,7.45,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,7.4,4.0,3.15,0.0
2018,11,26,7,15,43.5,17.0,1.2,8.15,19.5,13.38,0.0
2018,11,26,7,30,63.0,30.0,1.3,8.9,35.0,22.37,11.21
2018,11,26,7,45,97.5,45.5,1.4,9.7,59.0,33.37,23.55
2018,11,26,8,0,132.0,61.0,1.5,10.5,83.0,44.29,33.88
2018,11,26,8,15,158.5,77.0,1.45,11.05,110.5,62.16,44.56
2018,11,26,8,30,185.0,93.0,1.4,11.6,138.0,90.35,64.37
2018,11,26,8,45,208.0,107.5,1.4,12.15,166.5,120.56,88.29
2018,11,26,9,0,231.0,122.0,1.4,12.7,195.0,153.88,116.2
2018,11,26,9,15,236.5,137.0,1.45,13.45,219.0,185.71,143.93
2018,11,26,9,30,242.0,152.0,1.5,14.2,243.0,218.45,172.22
2018,11,26,9,45,324.5,152.0,1.55,14.95,285.0,269.63,214.0
2018,11,26,10,0,407.0,152.0,1.6,15.7,327.0,339.11,270.28
2018,11,26,10,15,420.5,159.5,1.6,16.15,349.0,380.36,304.06
2018,11,26,10,30,434.0,167.0,1.6,16.6,371.0,422.39,337.78
2018,11,26,10,45,405.0,180.0,1.55,17.05,375.5,444.0,354.51
2018,11,26,11,0,376.0,193.0,1.5,17.5,380.0,447.96,357.48
2018,11,26,11,15,345.5,203.5,1.45,17.85,378.0,458.49,365.06
2018,11,26,11,30,315.0,214.0,1.4,18.2,376.0,465.83,369.81
2018,11,26,11,45,254.0,219.5,1.35,18.5,350.5,440.66,349.41
2018,11,26,12,0,193.0,225.0,1.3,18.8,325.0,391.69,311.06
2018,11,26,12,15,175.0,220.0,1.3,19.05,310.0,380.8,302.75
2018,11,26,12,30,157.0,215.0,1.3,19.3,295.0,368.14,292.76
2018,11,26,12,45,355.5,179.5,1.3,19.5,355.5,536.38,425.09
2018,11,26,13,0,554.0,144.0,1.3,19.7,416.0,715.43,556.51
2018,11,26,13,15,441.0,158.0,1.3,19.65,369.0,638.17,498.84
2018,11,26,13,30,328.0,172.0,1.3,19.6,322.0,532.24,420.94
2018,11,26,13,45,488.0,133.0,1.3,19.5,341.5,671.43,527.52
2018,11,26,14,0,648.0,94.0,1.3,19.4,361.0,796.94,616.07
2018,11,26,14,15,430.0,114.0,1.1,18.9,285.5,600.47,474.11
2018,11,26,14,30,212.0,134.0,0.9,18.4,210.0,392.18,315.45
2018,11,26,14,45,227.5,118.5,0.75,17.95,192.0,389.34,315.8
2018,11,26,15,0,243.0,103.0,0.6,17.5,174.0,384.93,312.94
2018,11,26,15,15,320.0,84.0,0.6,17.5,163.0,455.31,368.01
2018,11,26,15,30,397.0,65.0,0.6,17.5,152.0,497.26,397.65
2018,11,26,15,45,355.0,54.5,0.65,16.65,119.5,439.32,351.68
2018,11,26,16,0,313.0,44.0,0.7,15.8,87.0,382.79,304.56
2018,11,26,16,15,229.5,32.0,0.75,15.5,57.5,290.84,218.26
2018,11,26,16,30,146.0,20.0,0.8,15.2,28.0,179.22,0.0
2018,11,26,16,45,73.0,10.0,0.8,14.9,14.0,65.24,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.15,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.2,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.6,9.5,7.47,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.0,16.0,12.18,3.17
2018,11,27,7,45,0.0,25.5,0.95,10.35,25.5,19.46,11.33
2018,11,27,8,0,0.0,35.0,0.9,10.7,35.0,26.75,18.26
2018,11,27,8,15,0.0,42.5,1.05,11.2,42.5,32.5,22.42
2018,11,27,8,30,0.0,50.0,1.2,11.7,50.0,38.27,27.5
2018,11,27,8,45,0.0,53.5,1.35,12.2,53.5,40.96,29.83
2018,11,27,9,0,0.0,57.0,1.5,12.7,57.0,43.65,32.09
2018,11,27,9,15,0.0,68.0,1.5,13.0,68.0,52.16,39.32
2018,11,27,9,30,0.0,79.0,1.5,13.3,79.0,60.75,46.53
2018,11,27,9,45,0.5,96.5,1.55,13.6,96.5,74.88,58.37
2018,11,27,10,0,1.0,114.0,1.6,13.9,114.0,89.43,70.45
2018,11,27,10,15,3.0,124.0,1.6,14.1,125.0,98.94,78.25
2018,11,27,10,30,5.0,134.0,1.6,14.3,136.0,108.86,86.38
2018,11,27,10,45,3.0,132.0,1.65,14.5,133.0,106.39,84.13
2018,11,27,11,0,1.0,130.0,1.7,14.7,130.0,103.69,81.72
2018,11,27,11,15,0.5,115.0,1.75,14.8,115.0,90.7,70.81
2018,11,27,11,30,0.0,100.0,1.8,14.9,100.0,77.75,59.95
2018,11,27,11,45,0.0,84.0,1.9,15.0,84.0,64.6,48.93
2018,11,27,12,0,0.0,68.0,2.0,15.1,68.0,52.21,38.51
2018,11,27,12,15,0.0,69.0,2.1,15.15,69.0,52.98,39.17
2018,11,27,12,30,0.0,70.0,2.2,15.2,70.0,53.75,39.83
2018,11,27,12,45,0.5,88.5,2.3,15.25,88.5,68.77,52.48
2018,11,27,13,0,1.0,107.0,2.4,15.3,107.0,85.71,66.72
2018,11,27,13,15,1.5,100.5,2.45,15.35,101.0,80.71,62.61
2018,11,27,13,30,2.0,94.0,2.5,15.4,95.0,75.73,58.54
2018,11,27,13,45,2.5,80.5,2.5,15.4,81.5,64.45,49.17
2018,11,27,14,0,3.0,67.0,2.5,15.4,68.0,54.33,40.74
2018,11,27,14,15,5.0,66.0,2.4,15.3,67.5,55.52,41.95
2018,11,27,14,30,7.0,65.0,2.3,15.2,67.0,56.69,43.14
2018,11,27,14,45,4.0,56.0,2.15,15.05,57.0,46.77,34.61
2018,11,27,15,0,1.0,47.0,2.0,14.9,47.0,36.89,26.05
2018,11,27,15,15,0.5,30.0,2.0,14.9,30.0,23.33,14.39
2018,11,27,15,30,0.0,13.0,2.0,14.9,13.0,9.86,2.78
2018,11,27,15,45,0.0,10.0,1.65,14.4,10.0,7.58,0.78
2018,11,27,16,0,0.0,7.0,1.3,13.9,7.0,5.3,0.0
2018,11,27,16,15,2.5,5.0,1.2,13.7,5.0,6.04,0.0
2018,11,27,16,30,5.0,3.0,1.1,13.5,3.0,6.89,0.0
2018,11,27,16,45,2.5,1.5,1.0,13.35,1.5,3.15,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,1.0,0.35,12.95,1.0,0.0,0.0
2018,11,28,7,0,8.0,2.0,0.2,13.1,2.0,0.0,0.0
2018,11,28,7,15,5.0,6.5,0.3,13.35,6.5,5.11,0.0
2018,11,28,7,30,2.0,11.0,0.4,13.6,11.0,8.36,0.05
2018,11,28,7,45,5.5,18.5,0.45,13.8,19.0,14.56,6.88
2018,11,28,8,0,9.0,26.0,0.5,14.0,27.0,20.52,12.49
2018,11,28,8,15,11.0,36.0,0.6,14.25,38.0,28.53,18.53
2018,11,28,8,30,13.0,46.0,0.7,14.5,49.0,37.15,25.69
2018,11,28,8,45,15.5,59.5,0.8,14.75,64.0,48.97,35.66
2018,11,28,9,0,18.0,73.0,0.9,15.0,79.0,61.41,46.17
2018,11,28,9,15,26.5,95.0,0.9,15.2,104.5,83.01,64.21
2018,11,28,9,30,35.0,117.0,0.9,15.4,130.0,106.4,83.67
2018,11,28,9,45,22.5,95.5,0.9,15.65,104.0,86.17,67.04
2018,11,28,10,0,10.0,74.0,0.9,15.9,78.0,61.36,46.35
2018,11,28,10,15,36.5,98.5,1.0,16.15,115.0,99.3,78.18
2018,11,28,10,30,63.0,123.0,1.1,16.4,152.0,138.24,110.57
2018,11,28,10,45,95.5,155.5,1.2,16.65,201.5,203.57,164.09
2018,11,28,11,0,128.0,188.0,1.3,16.9,251.0,264.33,213.0
2018,11,28,11,15,137.0,189.0,1.4,17.1,257.5,280.34,225.87
2018,11,28,11,30,146.0,190.0,1.5,17.3,264.0,296.8,239.28
2018,11,28,11,45,296.5,172.0,1.55,17.5,324.0,421.69,340.05
2018,11,28,12,0,447.0,154.0,1.6,17.7,384.0,561.0,447.67
2018,11,28,12,15,594.5,128.5,1.75,17.65,431.0,688.09,543.66
2018,11,28,12,30,742.0,103.0,1.9,17.6,478.0,810.38,631.62
2018,11,28,12,45,777.5,94.0,2.05,17.6,479.0,848.45,658.93
2018,11,28,13,0,813.0,85.0,2.2,17.6,480.0,890.41,689.84
2018,11,28,13,15,790.0,86.5,2.35,17.5,457.5,887.39,689.69
